"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"12/16/11 09:02:21","429496.4599","13.7","212.76","77","59.96","-3"
"12/16/11 09:07:22","429496.4612","21.3","213.52","18","60.0","-2"
"12/16/11 09:12:21","429496.4627","27.0","213.38","61","60.07","-2"
"12/16/11 09:17:21","429496.4642","25.8","213.17","55","60.03","-2"
"12/16/11 09:22:20","429496.4656","15.4","212.61","24","60.0","-2"
"12/16/11 09:27:22","429496.4665","7.3","212.94","139","60.03","-2"
"12/16/11 09:32:22","429496.4673","13.6","213.48","2","60.03","-1"
"12/16/11 09:37:21","429496.468","14.8","213.02","1","60.0","-2"
"12/16/11 09:42:21","429496.4688","14.2","213.26","3","60.03","-2"
"12/16/11 09:47:22","429496.4697","13.4","213.14","2","60.03","-2"
"12/16/11 09:52:21","429496.4707","12.4","212.68","10","60.03","-2"
"12/16/11 09:57:22","429496.4718","11.0","212.17","179","60.0","-2"
"12/16/11 10:02:22","429496.4729","16.3","213.76","15","60.03","-2"
"12/16/11 10:07:21","429496.4743","14.8","213.43","37","60.0","-1"
"12/16/11 10:12:22","429496.4753","6.9","212.81","124","60.03","-1"
"12/16/11 10:17:21","429496.4763","11.6","212.89","41","60.03","-1"
"12/16/11 10:22:22","429496.4774","22.9","213.23","188","60.03","-1"
"12/16/11 10:27:21","429496.4785","17.3","213.2","14","60.03","-1"
"12/16/11 10:32:22","429496.48","15.5","213.34","138","60.0","-1"
"12/16/11 10:37:20","429496.4817","32.0","213.57","152","60.03","-1"
"12/16/11 10:42:22","429496.4837","34.1","213.57","96","60.0","-1"
"12/16/11 10:47:22","429496.4859","38.7","214.3","95","60.0","-1"
"12/16/11 10:52:21","429496.4888","43.3","213.82","350","60.07","0"
"12/16/11 10:57:21","429496.4924","68.9","214.02","370","60.03","0"
"12/16/11 11:02:22","429496.4969","41.5","213.86","292","60.0","0"
"12/16/11 11:07:21","429496.5013","35.5","214.29","91","60.07","1"
"12/16/11 11:12:21","429496.5036","25.0","214.26","179","60.03","1"
"12/16/11 11:17:22","429496.5055","32.1","214.03","217","60.0","1"
"12/16/11 11:22:21","429496.5082","44.5","214.36","119","60.03","1"
"12/16/11 11:27:20","429496.5126","60.6","214.06","451","60.03","1"
"12/16/11 11:32:21","429496.5174","64.4","214.41","326","60.0","1"
"12/16/11 11:37:23","429496.5251","103.4","215.96","495","60.03","2"
"12/16/11 11:42:22","429496.5316","46.7","214.13","357","60.0","2"
"12/16/11 11:47:21","429496.5353","47.5","213.91","143","60.0","2"
"12/16/11 11:52:22","429496.5398","48.0","213.27","115","60.03","2"
"12/16/11 11:57:22","429496.545","72.0","214.73","359","60.03","2"
"12/16/11 12:02:21","429496.5528","104.5","215.81","498","60.03","2"
"12/16/11 12:07:20","429496.5617","79.9","215.21","395","60.0","2"
"12/16/11 12:12:21","429496.5732","152.3","217.58","702","60.03","4"
"12/16/11 12:17:22","429496.583","86.5","215.42","424","60.03","4"
"12/16/11 12:22:21","429496.5911","76.7","213.93","381","60.03","4"
"12/16/11 12:27:20","429496.5972","96.6","215.81","466","60.03","4"
"12/16/11 12:32:22","429496.6069","148.8","216.61","686","60.0","4"
"12/16/11 12:37:21","429496.6174","193.9","217.62","879","60.03","5"
"12/16/11 12:42:22","429496.6319","191.7","218.12","864","60.03","6"
"12/16/11 12:47:21","429496.6447","169.6","217.64","774","60.07","6"
"12/16/11 12:52:22","429496.657","132.0","216.56","615","60.03","7"
"12/16/11 12:57:21","429496.6656","150.1","216.99","698","60.0","6"
"12/16/11 13:02:20","429496.6766","139.2","216.9","651","60.03","6"
"12/16/11 13:07:22","429496.686","71.5","215.44","362","60.03","6"
"12/16/11 13:12:21","429496.6974","164.4","217.88","751","60.03","7"
"12/16/11 13:17:20","429496.7082","156.7","216.65","724","60.0","7"
"12/16/11 13:22:21","429496.7151","67.0","214.38","341","60.03","6"
"12/16/11 13:27:20","429496.722","82.6","215.02","402","60.03","6"
"12/16/11 13:32:22","0.0","82.4","214.98","408","60.03","6"
"12/16/11 13:37:22","0.0079","102.9","215.3","490","60.03","6"
"12/16/11 13:42:22","0.0189","124.9","215.52","588","60.0","6"
"12/16/11 13:47:21","0.0308","144.1","215.45","670","60.03","6"
"12/16/11 13:52:20","0.0408","91.3","214.58","448","60.07","6"
"12/16/11 13:57:22","0.0484","96.9","215.47","471","60.03","5"
"12/16/11 14:02:20","0.0576","127.7","216.0","596","60.03","5"
"12/16/11 14:07:22","0.0658","104.3","215.24","500","60.03","4"
"12/16/11 14:12:21","0.0742","135.6","215.63","634","60.0","4"
"12/16/11 14:17:20","0.0845","132.4","215.92","620","60.03","4"
"12/16/11 14:22:22","0.0942","110.0","215.22","525","60.03","4"
"12/16/11 14:27:21","0.1022","106.8","214.89","512","60.03","3"
"12/16/11 14:32:21","0.111","117.4","215.42","557","60.03","3"
"12/16/11 14:37:21","0.1178","116.0","214.65","552","60.03","3"
"12/16/11 14:42:20","0.1249","76.4","215.34","377","60.03","2"
"12/16/11 14:47:22","0.1306","68.4","213.87","347","60.03","2"
"12/16/11 14:52:21","0.1355","52.8","214.19","327","60.03","2"
"12/16/11 14:57:22","0.1391","37.7","214.55","209","60.03","2"
"12/16/11 15:02:21","0.1426","41.8","214.88","91","60.03","2"
"12/16/11 15:07:22","0.1463","42.2","215.16","369","60.03","1"
"12/16/11 15:12:21","0.1502","53.7","213.92","342","60.03","1"
"12/16/11 15:17:21","0.1539","53.4","214.23","142","60.03","0"
"12/16/11 15:22:20","0.1577","56.3","214.05","135","60.0","0"
"12/16/11 15:27:21","0.1615","45.3","213.8","182","60.03","0"
"12/16/11 15:32:22","0.1652","48.7","213.79","236","60.03","0"
"12/16/11 15:37:20","0.1679","27.3","213.33","83","60.07","0"
"12/16/11 15:42:22","0.1695","6.4","212.91","175","60.03","-1"
"12/16/11 15:47:21","0.1701","0.0","212.41","0","60.03","-1"
"12/17/11 07:52:31","0.172","46.5","212.43","103","60.03","-9"
"12/17/11 07:57:22","0.1758","46.9","212.75","335","59.96","-8"
"12/17/11 08:02:21","0.1808","69.7","213.0","351","60.0","-6"
"12/17/11 08:07:21","0.1865","78.1","213.78","390","60.0","-6"
"12/17/11 08:12:22","0.1913","51.8","213.15","201","60.0","-5"
"12/17/11 08:17:21","0.1925","11.9","212.93","57","60.03","-5"
"12/17/11 08:27:21","0.1935","13.6","211.79","67","60.03","-5"
"12/17/11 08:32:22","0.1942","12.6","212.0","70","60.03","-5"
"12/17/11 08:37:21","0.1949","9.8","213.54","202","60.03","-5"
"12/17/11 08:42:22","0.1958","14.0","214.03","6","60.03","-5"
"12/17/11 08:47:23","0.1966","6.4","213.78","219","60.03","-5"
"12/17/11 08:52:22","0.1975","10.8","213.65","33","60.0","-5"
"12/17/11 08:57:21","0.1984","14.0","213.28","14","60.0","-4"
"12/17/11 09:02:22","0.1994","11.5","212.81","4","60.03","-4"
"12/17/11 09:07:21","0.2005","25.8","214.26","99","60.0","-4"
"12/17/11 09:12:21","0.202","28.7","214.05","87","60.03","-4"
"12/17/11 09:17:22","0.2038","19.9","213.88","37","60.03","-4"
"12/17/11 09:22:22","0.206","42.6","214.12","245","60.03","-4"
"12/17/11 09:27:23","0.2103","76.6","213.27","384","60.03","-4"
"12/17/11 09:32:21","0.2161","82.1","215.18","402","60.03","-3"
"12/17/11 09:37:22","0.2263","171.8","216.46","789","60.0","-2"
"12/17/11 09:42:21","0.2381","123.8","216.65","583","60.03","-1"
"12/17/11 09:47:22","0.2475","106.4","215.48","508","60.03","0"
"12/17/11 09:52:21","0.2526","37.3","214.08","344","60.03","0"
"12/17/11 09:57:22","0.2552","31.2","213.41","142","60.0","-1"
"12/17/11 10:02:21","0.2573","26.7","213.79","326","60.0","-1"
"12/17/11 10:07:21","0.2592","25.1","213.45","249","60.07","-1"
"12/17/11 10:12:22","0.2611","17.5","213.12","18","60.03","-1"
"12/17/11 10:17:21","0.2629","15.9","213.16","43","60.03","-2"
"12/17/11 10:22:23","0.2647","34.0","213.29","57","60.03","-1"
"12/17/11 10:27:24","0.2664","15.7","212.96","41","60.03","-2"
"12/17/11 10:32:21","0.2681","29.9","213.05","181","60.03","-1"
"12/17/11 10:37:21","0.2699","13.1","212.83","16","60.03","-1"
"12/17/11 10:42:23","0.2718","24.5","213.4","194","60.03","-1"
"12/17/11 10:47:22","0.2735","28.6","212.78","28","60.03","-1"
"12/17/11 10:52:21","0.2748","15.1","212.29","104","60.03","-1"
"12/17/11 10:57:22","0.2761","16.5","212.3","19","60.03","-1"
"12/17/11 11:02:22","0.2775","14.0","212.23","213","60.03","-1"
"12/17/11 11:07:21","0.2791","30.0","212.3","88","60.03","-1"
"12/17/11 11:12:21","0.2809","31.9","212.72","165","60.0","-1"
"12/17/11 11:17:21","0.2828","14.7","213.14","33","60.03","-1"
"12/17/11 11:22:22","0.2849","23.0","214.02","171","60.07","-1"
"12/17/11 11:27:21","0.2872","34.4","213.46","168","60.03","0"
"12/17/11 11:32:23","0.2894","30.2","213.79","57","60.03","0"
"12/17/11 11:37:23","0.2914","13.3","213.82","268","60.0","0"
"12/17/11 11:42:22","0.2929","21.8","212.7","210","60.07","0"
"12/17/11 11:47:21","0.2941","14.7","213.06","2","60.0","0"
"12/17/11 11:52:22","0.2954","12.7","213.72","204","60.03","0"
"12/17/11 11:57:21","0.2968","11.5","213.18","134","60.0","0"
"12/17/11 12:02:22","0.2983","27.0","211.84","162","60.03","0"
"12/17/11 12:07:21","0.2996","16.4","211.25","5","60.03","0"
"12/17/11 12:12:22","0.3007","13.2","213.03","1","60.03","0"
"12/17/11 12:17:21","0.3016","16.6","212.53","4","60.03","0"
"12/17/11 12:22:21","0.3027","11.3","212.81","79","60.03","0"
"12/17/11 12:27:24","0.304","25.9","212.55","99","60.0","0"
"12/17/11 12:32:22","0.3056","22.5","213.68","47","60.07","0"
"12/17/11 12:37:22","0.3072","16.6","213.71","13","60.03","1"
"12/17/11 12:42:22","0.3087","15.7","213.18","26","60.03","1"
"12/17/11 12:47:24","0.3103","22.1","212.65","18","60.03","1"
"12/17/11 12:52:23","0.3123","38.4","212.02","77","60.07","1"
"12/17/11 12:57:22","0.3146","24.8","212.95","222","60.0","1"
"12/17/11 13:02:21","0.3169","29.0","213.85","131","60.03","1"
"12/17/11 13:07:22","0.3196","36.4","213.17","141","60.03","1"
"12/17/11 13:12:21","0.3221","33.0","213.63","147","60.03","2"
"12/17/11 13:17:22","0.3238","16.3","213.87","189","60.03","2"
"12/17/11 13:22:21","0.3252","11.1","214.29","99","60.03","1"
"12/17/11 13:27:22","0.3263","14.8","214.05","3","60.03","2"
"12/17/11 13:32:22","0.3275","12.6","214.49","61","60.03","2"
"12/17/11 13:37:22","0.3285","15.3","212.62","10","60.03","2"
"12/17/11 13:42:22","0.3299","16.2","212.7","18","60.03","2"
"12/17/11 13:47:23","0.3309","6.6","213.17","156","60.03","2"
"12/17/11 13:52:22","0.3319","9.9","213.18","180","60.07","2"
"12/17/11 13:57:22","0.3325","5.1","212.41","111","60.03","1"
"12/17/11 14:02:22","0.3331","11.7","212.85","14","60.03","1"
"12/17/11 14:07:22","0.3338","15.2","211.74","0","60.03","1"
"12/17/11 14:12:22","0.3346","1.4","212.69","64","60.07","1"
"12/17/11 14:17:21","0.3352","10.8","212.47","0","60.0","1"
"12/17/11 14:22:22","0.3356","14.1","212.19","18","60.0","1"
"12/17/11 14:27:22","0.3356","0.0","211.76","0","60.03","0"
"12/18/11 08:27:26","0.3356","0.0","211.8","0","60.03","0"
"12/18/11 08:52:24","0.3378","14.3","212.84","16","60.03","2"
"12/18/11 08:57:27","0.3388","12.4","212.74","167","60.03","2"
"12/18/11 09:02:23","0.3401","19.5","211.83","256","60.0","2"
"12/18/11 09:07:23","0.3416","28.3","212.26","128","60.03","2"
"12/18/11 09:12:23","0.3429","23.9","212.88","149","60.07","2"
"12/18/11 09:17:22","0.3443","20.9","212.84","269","60.03","3"
"12/18/11 09:22:23","0.3455","25.6","212.99","116","60.03","3"
"12/18/11 09:27:22","0.3468","13.2","213.02","19","60.03","3"
"12/18/11 09:32:23","0.3481","20.1","212.72","241","60.03","3"
"12/18/11 09:37:22","0.3496","27.6","212.94","165","60.0","4"
"12/18/11 09:42:22","0.3513","16.6","212.44","16","60.03","4"
"12/18/11 09:47:23","0.3532","37.7","213.35","183","60.03","4"
"12/18/11 09:52:21","0.3551","29.7","212.59","168","60.03","4"
"12/18/11 09:57:22","0.3572","19.2","213.23","186","60.03","4"
"12/18/11 10:02:23","0.3593","15.6","212.47","275","60.03","4"
"12/18/11 10:07:22","0.3612","34.0","213.15","152","60.0","5"
"12/18/11 10:12:23","0.3633","26.8","213.0","24","60.0","5"
"12/18/11 10:17:21","0.3654","30.6","212.3","49","60.0","5"
"12/18/11 10:22:22","0.3676","24.8","213.11","119","60.03","5"
"12/18/11 10:27:21","0.3697","35.1","212.54","50","60.03","5"
"12/18/11 10:32:22","0.3716","17.7","212.66","219","60.03","6"
"12/18/11 10:37:23","0.3735","34.1","211.09","181","60.0","6"
"12/18/11 10:42:22","0.376","33.9","213.01","205","60.03","6"
"12/18/11 10:47:23","0.3781","32.2","213.11","157","60.0","6"
"12/18/11 10:52:22","0.3799","16.0","212.27","198","60.03","6"
"12/18/11 10:57:22","0.382","29.0","213.07","246","60.0","6"
"12/18/11 11:02:23","0.3845","40.0","211.72","210","60.0","6"
"12/18/11 11:07:22","0.3875","37.9","211.63","198","60.03","6"
"12/18/11 11:12:22","0.3898","33.7","211.05","15","60.03","6"
"12/18/11 11:17:22","0.3922","35.9","212.36","86","60.07","6"
"12/18/11 11:22:23","0.3945","25.1","212.62","147","60.0","7"
"12/18/11 11:27:22","0.3972","48.1","213.1","358","60.03","7"
"12/18/11 11:32:23","0.4004","37.0","213.34","266","60.03","7"
"12/18/11 11:37:21","0.4036","40.6","212.95","139","60.03","8"
"12/18/11 11:42:23","0.406","32.0","211.98","25","60.03","8"
"12/18/11 11:47:23","0.4084","35.0","212.7","261","60.03","8"
"12/18/11 11:52:23","0.4107","22.1","211.87","345","60.03","8"
"12/18/11 11:57:23","0.4129","25.0","211.97","201","60.07","8"
"12/18/11 12:02:22","0.4144","14.4","212.39","84","60.0","8"
"12/18/11 12:07:22","0.4155","21.4","210.71","227","60.03","7"
"12/18/11 12:12:23","0.417","27.0","211.75","276","60.03","7"
"12/18/11 12:17:22","0.4192","30.2","212.91","258","60.0","7"
"12/18/11 12:22:22","0.4222","39.0","212.63","73","60.03","8"
"12/18/11 12:27:22","0.4251","39.6","213.32","253","60.0","8"
"12/18/11 12:32:23","0.4277","33.6","213.41","87","60.0","8"
"12/18/11 12:37:21","0.4307","30.6","212.94","278","60.07","8"
"12/18/11 12:42:23","0.4335","29.5","212.7","180","60.03","8"
"12/18/11 12:47:22","0.4364","44.3","212.69","197","60.0","8"
"12/18/11 12:52:21","0.4395","32.9","213.43","173","60.03","8"
"12/18/11 12:57:22","0.4423","38.9","213.95","202","60.03","8"
"12/18/11 13:02:23","0.4451","36.9","214.11","189","60.0","9"
"12/18/11 13:07:24","0.4481","33.4","213.38","120","60.03","9"
"12/18/11 13:12:23","0.4519","40.8","214.12","198","60.03","9"
"12/18/11 13:17:22","0.457","72.8","212.6","369","60.03","9"
"12/18/11 13:22:22","0.4646","112.9","215.59","539","60.03","10"
"12/18/11 13:27:23","0.4739","125.7","216.46","590","60.0","11"
"12/18/11 13:32:22","0.4829","118.4","215.47","558","60.0","11"
"12/18/11 13:37:22","0.4911","87.6","214.6","431","60.03","11"
"12/18/11 13:42:23","0.4992","65.4","213.65","337","60.03","11"
"12/18/11 13:47:23","0.5048","71.1","213.81","358","60.0","11"
"12/18/11 13:52:22","0.5093","40.7","212.97","206","60.0","11"
"12/18/11 13:57:23","0.5112","13.6","212.19","79","60.03","11"
"12/18/11 14:02:22","0.5125","14.5","212.21","28","60.03","10"
"12/18/11 14:07:23","0.5138","13.7","211.88","168","60.03","10"
"12/18/11 14:12:22","0.5149","12.7","212.09","6","60.03","9"
"12/18/11 14:17:23","0.5159","9.9","211.94","0","60.03","9"
"12/18/11 14:22:22","0.5168","15.3","213.11","0","60.03","9"
"12/18/11 14:27:23","0.5176","7.0","211.33","6","60.07","9"
"12/18/11 14:32:22","0.5182","15.3","212.19","52","60.0","9"
"12/18/11 14:37:23","0.5189","15.1","213.01","80","60.07","9"
"12/18/11 14:42:22","0.5194","0.0","212.37","206","60.0","8"
"12/18/11 14:47:22","0.5197","14.2","212.41","95","60.07","8"
"12/18/11 14:52:23","0.5199","0.0","212.64","0","60.03","8"
"12/18/11 14:57:22","0.5202","0.0","212.73","0","60.03","7"
"12/18/11 15:37:22","0.5203","12.0","211.74","203","60.03","6"
"12/18/11 15:42:30","0.5208","11.6","211.79","5","60.0","6"
"12/18/11 15:47:22","0.5209","0.0","211.52","0","60.03","6"
"12/19/11 10:22:22","0.5209","0.0","211.76","0","60.03","1"
"12/19/11 10:27:25","0.5209","0.0","212.64","0","60.07","2"
"12/19/11 10:32:24","0.5209","0.0","213.02","0","60.0","2"
"12/19/11 10:37:23","0.5209","0.0","212.42","0","60.03","2"
"12/19/11 10:42:24","0.521","0.0","212.71","0","60.03","2"
"12/19/11 10:47:25","0.5213","0.0","213.12","209","60.0","3"
"12/19/11 10:52:26","0.5216","10.9","212.91","3","60.03","3"
"12/19/11 10:57:26","0.5219","13.8","213.39","0","60.07","3"
"12/19/11 11:02:24","0.5223","10.7","213.99","1","60.03","3"
"12/19/11 11:07:23","0.5226","0.0","213.72","0","60.03","3"
"12/19/11 11:12:23","0.5228","10.5","213.02","16","60.03","3"
"12/19/11 11:17:22","0.523","0.0","212.15","0","60.03","3"
"12/19/11 11:22:23","0.5233","0.0","212.66","0","60.03","3"
"12/19/11 11:27:23","0.5237","7.2","212.35","0","60.03","4"
"12/19/11 11:32:23","0.5241","11.0","213.18","89","60.03","3"
"12/19/11 11:37:24","0.5245","0.0","213.44","0","60.03","4"
"12/19/11 11:42:23","0.5249","0.0","213.53","0","60.03","4"
"12/19/11 11:47:22","0.5253","0.0","213.33","0","60.03","4"
"12/19/11 11:52:22","0.5257","0.0","212.95","0","60.0","4"
"12/19/11 11:57:23","0.526","13.0","213.05","201","60.03","4"
"12/19/11 12:02:22","0.5264","0.0","212.6","0","60.0","3"
"12/19/11 12:07:22","0.5267","10.8","212.19","2","60.03","4"
"12/19/11 12:12:23","0.5271","10.7","212.64","3","60.0","4"
"12/19/11 12:17:22","0.5274","0.0","212.85","0","60.0","4"
"12/19/11 12:22:24","0.5278","11.1","213.36","2","60.03","3"
"12/19/11 12:27:22","0.5282","0.0","212.21","134","60.03","3"
"12/19/11 12:32:23","0.5287","14.2","211.45","39","60.0","3"
"12/19/11 12:37:24","0.5291","0.0","212.62","0","60.03","4"
"12/19/11 12:42:23","0.5296","0.0","212.55","0","60.03","3"
"12/19/11 12:47:23","0.5301","0.0","212.54","60","60.03","3"
"12/19/11 12:52:24","0.5307","11.7","212.02","15","60.0","4"
"12/19/11 12:57:22","0.5313","15.7","212.78","21","60.03","4"
"12/19/11 13:02:23","0.5321","14.3","213.29","1","60.03","4"
"12/19/11 13:07:23","0.5328","13.1","212.83","9","60.0","4"
"12/19/11 13:12:22","0.5334","11.4","213.28","14","60.03","4"
"12/19/11 13:17:24","0.534","11.2","213.61","58","60.07","4"
"12/19/11 13:22:24","0.5346","11.2","213.61","2","60.0","4"
"12/19/11 13:27:23","0.5351","7.8","212.35","0","60.03","4"
"12/19/11 13:32:22","0.5355","13.9","213.62","21","60.03","4"
"12/19/11 13:37:23","0.5357","0.0","212.98","0","60.03","3"
"12/19/11 13:42:22","0.536","0.0","213.44","0","60.03","3"
"12/19/11 13:47:24","0.5363","0.0","213.25","0","60.03","3"
"12/19/11 13:52:24","0.5366","0.0","212.45","0","60.03","3"
"12/19/11 13:57:23","0.5369","11.9","212.79","1","60.03","3"
"12/19/11 14:02:24","0.5372","9.7","212.0","242","60.03","3"
"12/19/11 14:07:24","0.5376","14.4","212.86","24","60.03","3"
"12/19/11 14:12:25","0.538","14.4","213.33","1","60.03","3"
"12/19/11 14:17:23","0.5384","14.2","213.69","6","60.0","3"
"12/19/11 14:22:24","0.5389","6.0","212.88","0","60.03","3"
"12/19/11 14:27:23","0.5392","14.1","213.27","2","60.03","3"
"12/20/11 15:09:28","1.5841","44.6","214.07","128","60.03","7"
"12/20/11 15:14:20","1.5872","55.4","213.14","143","60.0","7"
"12/20/11 15:19:18","1.5904","29.6","213.8","111","60.03","7"
"12/20/11 15:24:18","1.5937","41.4","213.82","342","60.03","7"
"12/20/11 15:29:19","1.5976","53.6","213.82","134","60.03","7"
"12/20/11 15:34:18","1.6011","39.3","213.84","147","60.03","7"
"12/20/11 15:39:19","1.6039","35.8","212.8","33","60.03","7"
"12/20/11 15:44:19","1.6055","21.0","213.23","229","60.03","7"
"12/20/11 15:49:19","1.6062","0.0","212.36","220","60.03","7"
"12/21/11 07:49:24","1.6069","13.7","212.8","2","60.0","1"
"12/21/11 07:54:27","1.6081","16.1","212.44","16","60.03","2"
"12/21/11 08:39:19","1.6069","0.0","212.44","0","60.03","2"
"12/21/11 08:44:23","1.607","0.0","212.45","0","60.07","2"
"12/21/11 08:54:19","1.6073","10.6","213.14","7","60.03","3"
"12/21/11 08:59:23","1.6076","13.3","212.3","0","60.03","3"
"12/21/11 09:04:18","1.608","10.4","213.1","18","60.0","4"
"12/21/11 09:09:21","1.6084","0.0","213.41","0","60.03","4"
"12/21/11 09:14:19","1.609","13.9","214.95","0","60.03","4"
"12/21/11 09:19:20","1.6097","5.1","214.1","153","60.03","4"
"12/21/11 09:24:19","1.6104","14.1","213.24","0","60.0","4"
"12/21/11 09:29:18","1.6111","0.9","212.95","0","60.03","5"
"12/21/11 09:34:19","1.6116","14.2","212.74","1","60.03","5"
"12/21/11 09:39:18","1.6122","0.0","212.47","211","60.0","5"
"12/21/11 09:44:20","1.6128","0.0","213.27","4","60.03","5"
"12/21/11 09:49:19","1.6134","12.5","213.61","0","60.03","5"
"12/21/11 09:54:18","1.6141","11.9","213.75","0","60.07","5"
"12/21/11 09:59:19","1.6147","2.5","213.29","0","60.0","6"
"12/21/11 10:04:20","1.6153","0.0","213.11","0","60.03","6"
"12/21/11 10:09:19","1.6159","13.9","213.3","5","60.03","6"
"12/21/11 10:14:18","1.6166","13.9","213.0","10","60.0","6"
"12/21/11 10:19:20","1.6172","13.5","213.58","46","60.03","6"
"12/21/11 10:24:19","1.6179","14.8","213.32","99","60.03","6"
"12/21/11 10:29:19","1.6187","12.8","212.89","191","60.03","6"
"12/21/11 10:34:18","1.6195","12.4","213.53","3","60.03","6"
"12/21/11 10:39:18","1.6203","12.8","213.16","0","60.03","6"
"12/21/11 10:44:20","1.621","14.4","213.29","203","60.03","6"
"12/21/11 10:49:19","1.6218","14.1","213.28","15","60.03","6"
"12/21/11 10:54:20","1.6228","15.2","213.87","125","60.03","6"
"12/21/11 10:59:19","1.6237","16.0","214.62","21","60.03","6"
"12/21/11 11:04:18","1.6244","12.6","213.99","3","60.0","6"
"12/21/11 11:09:19","1.625","0.0","214.48","202","60.0","6"
"12/21/11 11:14:18","1.6258","14.9","214.83","40","60.03","6"
"12/21/11 11:19:20","1.6266","8.2","214.6","47","60.0","6"
"12/21/11 11:24:20","1.6276","11.9","214.33","48","60.03","6"
"12/21/11 11:29:19","1.6285","12.6","214.88","16","60.03","6"
"12/21/11 11:34:20","1.6298","11.6","213.44","111","60.03","6"
"12/21/11 11:39:19","1.6311","15.9","214.04","18","60.0","6"
"12/21/11 11:44:18","1.6323","6.6","213.87","191","60.03","6"
"12/21/11 11:49:19","1.6332","13.6","214.5","1","60.03","6"
"12/21/11 11:54:18","1.6341","7.9","214.09","245","60.03","6"
"12/21/11 11:59:19","1.6349","12.0","214.02","30","60.03","6"
"12/21/11 12:04:19","1.6358","11.0","213.51","2","60.0","6"
"12/21/11 12:09:18","1.6364","0.0","214.44","112","60.03","6"
"12/21/11 12:14:19","1.637","0.0","214.55","0","60.03","6"
"12/21/11 12:19:18","1.6375","10.6","214.14","7","60.07","6"
"12/21/11 12:24:19","1.6381","9.0","214.58","0","60.0","6"
"12/21/11 12:29:21","1.6386","0.0","214.06","0","60.03","6"
"12/21/11 12:34:21","1.6393","7.0","213.62","204","60.0","6"
"12/21/11 12:39:18","1.64","12.8","213.96","1","60.03","6"
"12/21/11 12:44:20","1.6406","14.2","214.05","24","60.03","6"
"12/21/11 12:49:19","1.6412","0.0","213.57","106","60.03","6"
"12/21/11 12:54:19","1.6419","13.2","214.24","15","60.03","6"
"12/21/11 12:59:19","1.6426","12.9","214.44","66","60.03","6"
"12/21/11 13:04:18","1.6432","0.0","213.69","0","60.03","6"
"12/21/11 13:09:21","1.6437","6.6","212.92","211","60.0","6"
"12/21/11 13:14:20","1.6442","0.0","213.11","0","60.03","6"
"12/21/11 13:19:19","1.6446","0.0","213.32","0","60.0","6"
"12/21/11 13:24:18","1.645","0.0","214.42","0","60.07","6"
"12/21/11 13:29:20","1.6454","0.0","214.77","0","60.07","6"
"12/21/11 13:34:20","1.6459","0.0","215.32","0","60.03","6"
"12/21/11 13:39:19","1.6464","15.0","214.16","9","60.03","6"
"12/21/11 13:44:18","1.6468","12.4","214.15","91","60.03","6"
"12/21/11 13:49:20","1.6472","13.6","213.04","0","60.03","6"
"12/21/11 13:54:19","1.6474","0.0","213.05","0","60.03","5"
"12/22/11 14:59:35","1.685","0.0","213.48","0","60.07","0"
"12/23/11 08:59:38","1.685","0.0","213.17","0","60.0","-3"
"12/23/11 09:04:37","1.685","0.0","212.91","0","60.0","-2"
"12/23/11 09:09:36","1.6851","7.3","212.82","0","60.0","-2"
"12/23/11 09:14:38","1.6856","1.7","212.31","0","60.0","-1"
"12/23/11 09:19:36","1.6862","13.3","212.57","0","60.03","-1"
"12/23/11 09:24:38","1.6869","13.9","211.49","102","60.0","-1"
"12/23/11 09:29:36","1.6878","0.5","212.12","0","60.03","-1"
"12/23/11 09:34:37","1.6885","12.1","211.91","8","60.0","0"
"12/23/11 09:39:36","1.6894","11.4","212.2","69","60.03","0"
"12/23/11 09:44:36","1.6903","12.2","211.72","164","60.03","0"
"12/23/11 09:49:37","1.6914","23.6","212.16","128","60.03","0"
"12/23/11 09:54:36","1.6924","15.4","213.45","179","60.03","0"
"12/23/11 09:59:37","1.6933","14.4","212.65","210","60.0","0"
"12/23/11 10:04:36","1.6942","13.0","211.46","8","60.0","0"
"12/23/11 10:09:36","1.695","5.3","212.47","198","60.0","0"
"12/23/11 10:14:37","1.6959","3.8","212.23","243","60.03","1"
"12/23/11 10:19:36","1.6966","11.6","212.0","12","60.03","1"
"12/23/11 10:24:37","1.6973","10.9","213.0","43","60.0","1"
"12/23/11 10:29:36","1.6983","7.2","212.75","0","60.03","1"
"12/23/11 10:34:36","1.6993","11.4","213.57","42","60.03","1"
"12/23/11 10:39:37","1.7004","17.9","213.34","47","60.0","1"
"12/23/11 10:44:37","1.7014","16.5","213.68","135","60.03","1"
"12/23/11 10:49:36","1.7025","7.5","213.65","182","60.03","1"
"12/23/11 10:54:36","1.7035","13.5","213.82","23","60.03","1"
"12/23/11 10:59:36","1.7046","14.0","213.19","11","60.0","1"
"12/23/11 11:04:36","1.7057","11.0","213.85","12","60.03","1"
"12/23/11 11:09:36","1.7069","15.0","213.09","111","60.0","1"
"12/23/11 11:14:37","1.7081","13.7","214.37","24","60.03","1"
"12/23/11 11:19:37","1.7098","14.4","213.64","17","60.03","2"
"12/23/11 11:24:37","1.7115","16.5","214.09","16","60.03","2"
"12/23/11 11:29:37","1.7129","15.1","214.09","3","60.03","2"
"12/23/11 11:34:36","1.714","12.9","214.02","3","60.03","2"
"12/23/11 11:39:36","1.7151","13.5","213.65","9","60.03","2"
"12/23/11 11:44:37","1.7163","14.8","214.25","14","60.03","2"
"12/23/11 11:49:37","1.7177","12.5","213.86","183","60.03","1"
"12/23/11 11:54:36","1.7192","14.4","213.92","28","60.03","2"
"12/23/11 11:59:37","1.7208","28.3","213.56","32","60.03","2"
"12/23/11 12:04:37","1.7224","21.9","213.78","237","60.0","2"
"12/23/11 12:09:36","1.7237","17.3","214.11","139","60.03","2"
"12/23/11 12:14:37","1.7249","22.1","213.65","53","60.0","2"
"12/23/11 12:19:36","1.7262","15.2","214.47","23","60.03","1"
"12/23/11 12:24:37","1.7273","11.8","212.96","113","60.03","1"
"12/23/11 12:29:36","1.7285","15.5","213.57","3","60.03","1"
"12/23/11 12:34:37","1.7298","13.6","213.68","122","60.03","1"
"12/23/11 12:39:36","1.7312","14.4","214.15","60","60.0","1"
"12/23/11 12:44:37","1.7324","25.4","213.91","276","60.03","1"
"12/23/11 12:49:36","1.7337","15.1","213.77","48","60.0","1"
"12/23/11 12:54:36","1.735","15.1","215.02","117","60.03","1"
"12/23/11 12:59:37","1.7362","16.4","214.16","4","60.03","1"
"12/23/11 13:04:36","1.7375","13.6","214.31","17","60.07","1"
"12/23/11 13:09:36","1.7389","15.6","213.21","261","60.03","2"
"12/23/11 13:14:37","1.7401","19.8","212.95","102","60.03","2"
"12/23/11 13:19:36","1.7411","11.7","213.14","1","60.03","1"
"12/23/11 13:24:37","1.742","11.7","213.15","17","60.03","1"
"12/23/11 13:29:36","1.7429","13.4","213.38","1","60.03","1"
"12/23/11 13:34:37","1.744","11.6","213.62","17","60.03","1"
"12/23/11 13:39:36","1.745","14.1","213.78","9","60.0","2"
"12/23/11 13:44:37","1.7458","11.5","212.54","48","60.0","2"
"12/23/11 13:49:36","1.7465","0.0","213.75","0","60.07","2"
"12/23/11 13:54:36","1.7472","12.7","213.82","7","60.0","2"
"12/23/11 13:59:36","1.748","13.4","213.46","0","60.03","1"
"12/23/11 14:04:37","1.7486","0.0","213.08","46","60.0","2"
"12/23/11 14:09:37","1.7492","7.0","212.8","226","60.0","1"
"12/23/11 14:14:36","1.75","15.0","212.43","0","60.03","1"
"12/23/11 14:19:37","1.7507","14.6","213.44","9","60.03","1"
"12/23/11 14:24:36","1.7512","12.3","213.43","0","60.03","1"
"12/23/11 14:29:36","1.7517","11.5","213.14","120","60.03","1"
"12/23/11 14:34:37","1.7521","0.0","213.08","0","60.0","1"
"12/23/11 14:39:36","1.7525","11.3","213.4","9","60.03","1"
"12/23/11 14:44:37","1.753","0.0","213.41","0","60.07","1"
"12/23/11 14:49:36","1.7534","0.0","213.89","0","60.03","1"
"12/23/11 14:54:36","1.7537","0.0","214.15","0","60.03","1"
"12/23/11 14:59:37","1.7541","0.0","212.63","27","60.03","1"
"12/23/11 15:04:36","1.7544","0.0","213.14","131","60.0","1"
"12/24/11 09:24:37","1.7546","11.3","212.16","4","60.0","0"
"12/24/11 09:29:37","1.755","11.5","212.57","30","60.03","0"
"12/24/11 09:34:37","1.7555","0.0","212.5","43","60.03","0"
"12/24/11 09:39:37","1.7561","15.5","213.12","17","60.0","0"
"12/24/11 09:44:36","1.7568","14.4","212.6","0","60.03","1"
"12/24/11 09:49:37","1.7574","9.8","212.03","53","60.03","1"
"12/24/11 09:54:37","1.7577","7.3","212.07","0","60.0","1"
"12/24/11 09:59:37","1.7581","12.1","212.18","10","60.03","1"
"12/24/11 10:04:38","1.7586","14.5","213.12","2","60.03","1"
"12/24/11 10:09:36","1.7596","12.9","212.33","5","60.03","1"
"12/24/11 10:14:37","1.7608","14.3","212.25","2","60.0","2"
"12/24/11 10:19:38","1.7614","3.0","212.4","150","60.03","2"
"12/24/11 10:24:36","1.762","16.1","213.18","127","60.03","2"
"12/24/11 10:29:37","1.763","12.0","212.47","3","60.03","2"
"12/24/11 10:34:38","1.7641","21.6","212.44","68","60.03","2"
"12/24/11 10:39:37","1.7655","22.6","213.55","239","60.03","3"
"12/24/11 10:44:36","1.7668","22.8","212.6","190","60.03","3"
"12/24/11 10:49:38","1.7681","22.8","213.19","244","60.03","3"
"12/24/11 10:54:37","1.7696","11.4","213.59","19","60.03","3"
"12/24/11 10:59:38","1.7712","20.2","213.62","259","60.03","4"
"12/24/11 11:04:36","1.7732","30.9","214.21","211","60.03","4"
"12/24/11 11:09:36","1.776","27.8","213.75","103","60.0","5"
"12/24/11 11:14:36","1.7779","26.7","213.66","176","60.03","5"
"12/24/11 11:19:37","1.7796","30.2","213.32","189","60.03","5"
"12/24/11 11:24:38","1.7814","14.2","213.33","214","60.03","5"
"12/24/11 11:29:36","1.7836","34.0","213.45","261","60.07","5"
"12/24/11 11:34:38","1.7866","49.2","214.29","378","60.03","6"
"12/24/11 11:39:37","1.7902","39.7","214.12","410","60.03","6"
"12/24/11 11:44:36","1.7933","42.9","213.3","222","60.07","6"
"12/24/11 11:49:37","1.7961","40.0","213.38","105","60.0","6"
"12/24/11 11:54:37","1.7986","27.7","213.28","116","60.03","6"
"12/24/11 11:59:37","1.8013","42.1","213.55","82","60.03","6"
"12/24/11 12:04:38","1.8041","34.4","213.58","241","60.03","6"
"12/24/11 12:09:37","1.8072","49.0","214.12","253","60.07","7"
"12/24/11 12:14:37","1.8104","36.3","213.92","337","60.03","7"
"12/24/11 12:19:38","1.8134","32.9","213.44","152","60.03","7"
"12/24/11 12:24:37","1.8165","33.3","214.17","211","60.03","7"
"12/24/11 12:29:37","1.8195","34.0","213.98","104","60.03","7"
"12/24/11 12:34:37","1.8223","35.4","214.32","265","60.03","7"
"12/24/11 12:39:36","1.826","49.3","214.98","188","60.03","8"
"12/24/11 12:44:37","1.8299","49.4","214.06","370","60.03","8"
"12/24/11 12:49:37","1.8352","76.6","215.4","383","60.03","9"
"12/24/11 12:54:36","1.8414","85.9","216.08","419","60.07","9"
"12/24/11 12:59:37","1.8473","65.1","215.71","328","60.03","9"
"12/24/11 13:04:37","1.8534","90.4","215.26","443","60.07","9"
"12/24/11 13:09:37","1.8589","68.4","214.8","344","60.03","9"
"12/24/11 13:14:36","1.8647","57.1","213.07","380","60.03","10"
"12/24/11 13:19:38","1.869","57.7","213.45","378","60.0","10"
"12/24/11 13:24:37","1.8742","69.9","214.4","351","60.03","10"
"12/24/11 13:29:38","1.8825","169.9","217.11","775","60.0","11"
"12/24/11 13:34:36","1.8935","134.8","216.55","624","60.07","12"
"12/24/11 13:39:37","1.903","88.6","215.78","433","60.03","13"
"12/24/11 13:44:37","1.9079","75.3","214.92","375","60.03","13"
"12/24/11 13:49:37","1.9146","86.7","215.59","425","60.03","13"
"12/24/11 13:54:37","1.9203","48.6","214.58","185","60.03","13"
"12/24/11 13:59:38","1.9232","39.5","214.79","295","60.03","12"
"12/24/11 14:04:37","1.9273","85.2","216.02","417","60.03","12"
"12/24/11 14:09:38","1.9361","133.6","217.7","617","60.03","12"
"12/24/11 14:14:37","1.9465","130.1","217.03","607","60.0","13"
"12/24/11 14:19:37","1.9563","123.3","216.63","580","60.0","13"
"12/24/11 14:24:36","1.9657","117.8","216.4","553","59.96","13"
"12/24/11 14:29:37","1.9746","112.4","215.54","529","60.03","13"
"12/24/11 14:34:36","1.9831","107.0","216.05","506","60.0","13"
"12/24/11 14:39:38","1.9913","101.0","215.33","486","60.03","13"
"12/24/11 14:44:36","1.9988","83.8","215.16","408","60.0","13"
"12/24/11 14:49:38","2.0036","47.5","215.52","92","60.0","13"
"12/24/11 14:54:37","2.0074","49.5","214.53","265","60.03","13"
"12/24/11 14:59:36","2.011","42.2","214.82","112","60.03","12"
"12/24/11 15:04:37","2.0138","39.7","215.07","122","60.0","11"
"12/24/11 15:09:38","2.0166","37.7","214.45","277","60.0","11"
"12/24/11 15:14:37","2.0201","44.4","214.77","414","60.0","10"
"12/24/11 15:19:36","2.0232","31.6","215.2","311","60.03","10"
"12/24/11 15:24:38","2.0261","34.6","214.7","177","60.0","9"
"12/24/11 15:29:38","2.0293","32.1","214.28","89","60.03","9"
"12/24/11 15:34:36","2.0319","38.2","213.67","122","60.0","9"
"12/24/11 15:39:38","2.0342","13.3","213.3","49","60.0","9"
"12/24/11 15:44:38","2.0354","14.9","213.59","48","60.03","8"
"12/24/11 15:49:37","2.036","14.3","214.38","5","60.0","8"
"12/25/11 11:39:42","2.036","0.0","213.96","0","60.03","4"
"12/25/11 12:09:37","2.0362","0.0","214.68","0","60.03","4"
"12/25/11 13:04:38","2.0362","0.0","213.94","0","60.0","4"
"12/25/11 15:19:46","2.0369","14.7","214.54","16","60.03","4"
"12/26/11 07:49:45","2.0375","11.9","213.18","97","60.03","3"
"12/26/11 08:14:41","2.0377","0.0","213.07","0","60.03","4"
"12/26/11 08:19:38","2.0382","13.1","212.46","33","60.0","5"
"12/26/11 08:24:37","2.0394","32.9","212.81","89","60.03","5"
"12/26/11 08:29:38","2.0427","14.1","212.71","3","60.03","6"
"12/26/11 08:34:38","2.0436","13.6","212.63","121","60.03","6"
"12/26/11 08:39:38","2.0444","11.2","212.43","1","60.03","6"
"12/26/11 08:49:38","2.0466","12.4","211.97","244","60.03","6"
"12/26/11 08:54:38","2.048","17.0","212.76","242","60.03","6"
"12/26/11 08:59:38","2.0496","24.9","211.77","47","60.0","6"
"12/26/11 09:04:37","2.051","12.9","211.36","5","60.03","6"
"12/26/11 09:09:38","2.0524","37.6","212.51","156","60.03","6"
"12/26/11 09:14:38","2.0596","157.1","215.64","729","60.03","7"
"12/26/11 09:19:39","2.0728","171.7","215.97","790","60.03","9"
"12/26/11 09:24:38","2.0866","182.9","216.86","830","60.03","10"
"12/26/11 09:29:39","2.1008","183.4","216.65","836","60.03","11"
"12/26/11 09:34:39","2.1154","183.5","216.74","838","60.03","13"
"12/26/11 09:39:37","2.1304","195.9","216.73","889","60.0","14"
"12/26/11 09:44:37","2.1457","195.8","217.15","887","60.03","15"
"12/26/11 09:49:37","2.1603","126.8","215.81","591","60.03","15"
"12/26/11 09:54:38","2.1719","135.6","215.28","634","60.03","15"
"12/26/11 09:59:37","2.1809","124.9","214.65","593","60.03","14"
"12/26/11 10:04:37","2.1892","61.4","212.48","192","60.03","13"
"12/26/11 10:09:38","2.1941","64.4","212.76","331","60.03","13"
"12/26/11 10:14:38","2.1989","57.4","213.42","205","60.0","12"
"12/26/11 10:19:39","2.2039","80.0","214.05","397","60.03","11"
"12/26/11 10:24:38","2.2111","103.0","214.0","499","60.03","12"
"12/26/11 10:29:37","2.2212","105.2","214.26","505","60.03","13"
"12/26/11 10:34:37","2.2276","63.2","213.19","326","60.03","12"
"12/26/11 10:39:37","2.2332","75.3","213.75","376","60.03","12"
"12/26/11 10:44:38","2.2393","70.8","213.52","359","60.0","12"
"12/26/11 10:49:39","2.2456","67.8","213.85","344","60.03","12"
"12/26/11 10:54:37","2.2509","62.8","213.71","324","60.0","12"
"12/26/11 10:59:39","2.2592","84.5","215.49","412","60.0","13"
"12/26/11 11:04:39","2.2738","196.1","217.61","887","60.0","15"
"12/26/11 11:09:38","2.2889","195.4","217.04","888","60.0","16"
"12/26/11 11:14:39","2.3042","194.8","217.28","884","60.03","19"
"12/26/11 11:19:38","2.3193","194.9","218.3","879","60.0","20"
"12/26/11 11:24:39","2.3345","194.1","218.01","881","60.03","21"
"12/26/11 11:29:38","2.3496","177.6","218.19","806","60.03","20"
"12/26/11 11:34:38","2.3628","172.7","217.5","786","60.03","20"
"12/26/11 11:39:37","2.3765","195.5","218.38","884","60.0","20"
"12/26/11 11:44:38","2.3918","195.3","218.02","885","60.03","20"
"12/26/11 11:49:37","2.407","196.2","217.7","883","60.0","20"
"12/26/11 11:54:38","2.4223","195.7","217.91","889","60.0","20"
"12/26/11 11:59:38","2.4375","196.0","218.35","887","60.03","21"
"12/26/11 12:04:39","2.4529","195.3","218.7","877","60.03","21"
"12/26/11 12:09:38","2.468","195.0","218.05","883","60.03","22"
"12/26/11 12:14:39","2.4834","195.8","218.52","885","60.03","22"
"12/26/11 12:19:38","2.4985","195.0","218.15","879","60.03","23"
"12/26/11 12:24:38","2.5138","195.9","218.27","875","60.03","23"
"12/26/11 12:29:39","2.5286","146.9","217.36","679","60.03","23"
"12/26/11 12:34:39","2.5405","143.2","217.79","657","60.03","23"
"12/26/11 12:39:37","2.5504","65.9","215.91","328","60.03","22"
"12/26/11 12:44:38","2.5541","38.0","214.61","138","60.03","21"
"12/26/11 12:49:38","2.5585","59.9","214.84","102","60.03","20"
"12/26/11 12:54:38","2.562","63.3","215.99","325","60.03","19"
"12/26/11 12:59:39","2.5657","57.5","215.42","217","60.03","18"
"12/26/11 13:04:37","2.5709","64.7","215.63","329","60.0","17"
"12/26/11 13:09:38","2.575","49.8","214.64","302","60.03","17"
"12/26/11 13:14:38","2.5779","35.9","214.38","79","60.0","16"
"12/26/11 13:19:37","2.5804","31.9","214.99","213","60.03","15"
"12/26/11 13:24:39","2.5828","25.7","214.92","72","60.03","15"
"12/26/11 13:29:37","2.585","34.7","214.78","147","60.03","15"
"12/26/11 13:34:38","2.5877","43.5","214.39","188","60.0","14"
"12/26/11 13:39:39","2.5917","95.7","216.52","463","60.03","14"
"12/26/11 13:44:39","2.5991","67.9","216.21","342","60.03","15"
"12/26/11 13:49:37","2.6044","69.1","215.1","291","60.0","15"
"12/26/11 13:54:37","2.6078","29.6","214.64","163","60.03","15"
"12/26/11 13:59:38","2.6098","25.5","213.48","52","60.0","14"
"12/26/11 14:04:38","2.6112","23.1","213.7","195","60.0","14"
"12/26/11 14:09:39","2.6124","3.4","213.11","256","60.03","13"
"12/26/11 14:14:37","2.6134","16.3","213.73","12","60.0","13"
"12/26/11 14:19:38","2.6144","11.7","213.7","0","60.03","13"
"12/26/11 14:24:37","2.6154","22.0","213.45","126","60.0","13"
"12/26/11 14:29:39","2.6167","26.2","213.44","158","60.0","13"
"12/26/11 14:34:39","2.6181","13.2","213.47","70","60.03","13"
"12/26/11 14:39:37","2.6194","24.3","214.04","295","60.03","13"
"12/26/11 14:44:39","2.6208","13.1","213.53","168","60.03","13"
"12/26/11 14:49:37","2.6222","22.0","212.34","196","60.0","13"
"12/26/11 14:54:38","2.6234","14.6","213.64","26","60.0","13"
"12/26/11 14:59:38","2.6244","15.5","213.94","84","60.03","13"
"12/26/11 15:04:39","2.6253","12.1","214.35","136","60.0","13"
"12/26/11 15:09:39","2.6262","5.9","214.73","92","60.0","13"
"12/26/11 15:14:38","2.627","9.5","214.2","151","60.03","13"
"12/26/11 15:19:38","2.6276","14.1","214.26","170","60.0","13"
"12/26/11 15:24:37","2.6283","0.0","214.27","0","60.0","13"
"12/26/11 15:29:39","2.6287","0.0","213.79","0","60.07","13"
"12/26/11 15:34:38","2.6289","0.0","213.29","0","60.0","11"
"12/27/11 08:44:44","2.6293","0.0","213.87","0","60.0","-3"
"12/27/11 08:49:38","2.6297","0.0","212.58","0","60.03","-3"
"12/27/11 09:23:01","2.6308","15.2","211.69","0","60.0","-2"
"12/27/11 09:48:02","2.6314","11.2","212.67","238","60.03","-2"
"12/27/11 09:53:00","2.6317","0.0","213.39","0","60.0","-2"
"12/27/11 09:58:00","2.6322","13.6","213.48","1","60.0","-2"
"12/27/11 10:03:00","2.6327","13.6","212.96","3","60.03","-2"
"12/27/11 10:08:01","2.6332","1.0","212.74","224","60.03","-2"
"12/27/11 10:13:01","2.6337","12.6","212.96","24","60.03","-2"
"12/27/11 10:18:01","2.6344","12.5","211.86","2","60.03","-2"
"12/27/11 10:23:02","2.635","14.1","212.6","1","60.0","-2"
"12/27/11 10:28:00","2.6356","7.7","212.4","0","60.03","-2"
"12/27/11 10:33:00","2.6363","15.3","212.05","28","60.03","-2"
"12/27/11 10:38:01","2.6371","8.0","213.0","0","60.03","-2"
"12/27/11 10:43:02","2.6379","15.5","213.06","78","60.03","-2"
"12/27/11 10:48:02","2.6389","13.8","213.12","264","60.03","-2"
"12/27/11 10:53:00","2.6399","18.3","213.5","209","60.03","-2"
"12/27/11 10:58:01","2.641","11.5","214.22","73","60.03","-2"
"12/27/11 11:03:01","2.6421","17.6","213.93","272","60.0","-2"
"12/27/11 11:08:01","2.6433","13.0","213.61","178","60.03","-2"
"12/27/11 11:13:01","2.6444","14.6","214.52","18","60.03","-2"
"12/27/11 11:18:00","2.6456","12.4","213.69","85","60.07","-2"
"12/27/11 11:23:02","2.6469","22.9","213.87","82","60.0","-1"
"12/27/11 11:28:01","2.6481","16.1","214.45","6","60.03","-1"
"12/27/11 11:33:01","2.6493","16.3","212.9","4","60.03","-1"
"12/27/11 11:38:01","2.6506","12.8","213.38","14","60.0","-1"
"12/27/11 11:43:00","2.6518","23.2","212.81","254","60.03","-1"
"12/27/11 11:48:01","2.6532","21.6","213.59","296","60.0","-1"
"12/27/11 11:53:01","2.6545","23.9","213.73","72","60.03","-1"
"12/27/11 11:58:01","2.656","13.5","213.09","4","60.03","-1"
"12/27/11 12:03:01","2.6574","6.4","212.94","248","60.03","-1"
"12/27/11 12:08:02","2.6588","15.4","214.11","177","60.0","-1"
"12/27/11 12:13:02","2.6601","13.2","213.5","26","60.0","-1"
"12/27/11 12:18:00","2.6616","11.4","213.35","122","60.0","-1"
"12/27/11 12:23:01","2.663","25.4","213.78","122","60.03","-1"
"12/27/11 12:28:01","2.6644","20.8","213.69","31","60.0","-1"
"12/27/11 12:33:02","2.6659","19.1","212.62","23","60.03","-1"
"12/27/11 12:38:02","2.6673","10.9","213.04","248","60.03","-1"
"12/27/11 12:43:01","2.669","14.0","213.01","34","60.03","-1"
"12/27/11 12:48:01","2.6707","15.6","213.93","78","60.03","-1"
"12/27/11 12:53:02","2.6724","13.3","212.94","235","60.03","-1"
"12/27/11 12:58:02","2.674","18.7","213.65","20","60.03","-1"
"12/27/11 13:03:01","2.6756","11.9","214.6","25","60.07","-1"
"12/27/11 13:08:02","2.6771","12.1","214.24","268","60.03","-2"
"12/27/11 13:13:02","2.6787","18.7","214.92","37","60.03","-2"
"12/27/11 13:18:00","2.6801","22.5","213.78","89","60.07","-2"
"12/27/11 13:23:00","2.6813","16.9","213.04","6","60.03","-2"
"12/27/11 13:28:01","2.6826","13.8","214.06","38","60.03","-2"
"12/27/11 13:33:01","2.6837","16.5","214.21","57","60.03","-2"
"12/27/11 13:38:00","2.6848","13.2","214.56","5","60.03","-2"
"12/27/11 13:43:02","2.6859","8.5","214.62","235","60.0","-2"
"12/27/11 13:48:02","2.6868","13.0","214.25","2","60.03","-2"
"12/27/11 13:53:00","2.6877","8.4","214.5","248","60.03","-2"
"12/27/11 13:58:01","2.6887","13.0","213.56","2","60.03","-2"
"12/27/11 14:03:01","2.6896","14.3","213.79","27","60.0","-2"
"12/27/11 14:08:01","2.6908","16.2","213.9","46","60.0","-2"
"12/27/11 14:13:01","2.6921","13.5","214.55","20","60.03","-2"
"12/27/11 14:18:01","2.6931","15.3","213.69","43","60.03","-3"
"12/27/11 14:23:02","2.6944","14.4","214.39","47","60.03","-3"
"12/27/11 14:28:01","2.6956","13.7","213.99","0","60.0","-3"
"12/27/11 14:33:01","2.6964","16.0","214.32","14","60.03","-3"
"12/27/11 14:38:01","2.6973","11.3","214.66","11","60.03","-3"
"12/27/11 14:43:01","2.6983","9.6","214.56","0","60.0","-3"
"12/27/11 14:48:01","2.6991","0.0","214.01","230","60.07","-3"
"12/27/11 14:53:00","2.6997","15.2","214.11","3","60.03","-3"
"12/27/11 14:58:01","2.7003","11.7","214.42","6","60.0","-3"
"12/27/11 15:03:01","2.7007","0.0","214.56","0","60.03","-3"
"12/28/11 09:18:03","2.7009","0.0","212.0","0","60.03","-4"
"12/28/11 09:23:02","2.7014","11.3","211.47","6","60.03","-3"
"12/28/11 09:28:01","2.7021","8.8","211.57","0","60.03","-3"
"12/28/11 09:33:02","2.7027","7.9","211.9","0","60.03","-2"
"12/28/11 09:38:01","2.7033","13.8","213.5","13","60.03","-2"
"12/28/11 09:43:02","2.7038","13.9","213.35","1","60.03","-2"
"12/28/11 09:48:02","2.7045","11.1","213.25","8","60.03","-2"
"12/28/11 09:53:00","2.7054","5.0","212.89","201","60.0","-1"
"12/28/11 09:58:01","2.7064","11.3","213.54","25","60.07","-1"
"12/28/11 10:03:02","2.7076","15.8","213.34","9","60.03","0"
"12/28/11 10:08:02","2.7088","16.7","212.38","74","60.0","0"
"12/28/11 10:13:02","2.7099","21.2","213.82","113","60.03","0"
"12/28/11 10:18:02","2.711","10.8","211.95","30","60.03","1"
"12/28/11 10:23:01","2.7119","11.4","213.78","1","60.03","1"
"12/28/11 10:28:01","2.7128","11.7","213.51","2","60.07","1"
"12/28/11 10:33:02","2.7135","14.2","212.73","0","60.03","1"
"12/28/11 10:38:01","2.7143","14.5","212.93","1","60.03","1"
"12/28/11 10:43:01","2.7154","23.6","213.21","235","60.03","1"
"12/28/11 10:48:01","2.7167","17.8","213.55","251","60.0","0"
"12/28/11 10:53:01","2.7179","15.6","213.93","13","60.07","0"
"12/28/11 10:58:02","2.7193","11.0","214.35","149","60.03","0"
"12/28/11 11:03:02","2.7209","13.0","213.53","24","59.96","0"
"12/28/11 11:08:01","2.7228","23.3","213.46","232","60.03","0"
"12/28/11 11:13:02","2.7249","28.1","213.26","202","60.07","0"
"12/28/11 11:18:01","2.7271","20.5","213.76","44","60.03","1"
"12/28/11 11:23:01","2.729","33.5","214.41","67","60.03","1"
"12/28/11 11:28:02","2.7313","37.0","214.24","268","60.03","1"
"12/28/11 11:33:01","2.7338","26.9","213.88","68","60.03","1"
"12/28/11 11:38:01","2.7362","27.1","212.85","138","60.03","1"
"12/28/11 11:43:01","2.7391","37.0","214.2","112","60.03","1"
"12/28/11 11:48:02","2.7428","39.1","214.26","82","60.03","2"
"12/28/11 11:53:01","2.7465","44.7","212.04","309","60.03","2"
"12/28/11 11:58:02","2.7504","54.9","213.97","152","60.03","2"
"12/28/11 12:03:01","2.7542","45.3","213.84","353","60.0","2"
"12/28/11 12:08:02","2.7582","39.7","214.45","206","60.03","2"
"12/28/11 12:13:02","2.7617","53.2","213.45","160","60.0","2"
"12/28/11 12:18:02","2.7654","65.1","213.44","380","60.03","2"
"12/28/11 12:23:02","2.7698","67.7","214.37","344","60.03","2"
"12/28/11 12:28:01","2.7778","101.9","215.16","487","60.0","3"
"12/28/11 12:33:02","2.7847","100.3","214.27","484","60.03","3"
"12/28/11 12:38:01","2.7923","98.0","214.95","472","60.03","3"
"12/28/11 12:43:02","2.8015","112.1","215.44","537","60.03","4"
"12/28/11 12:48:01","2.8109","108.5","215.54","513","60.0","5"
"12/28/11 12:53:01","2.8225","132.5","215.26","615","60.03","5"
"12/28/11 12:58:01","2.8351","195.7","218.09","887","60.03","6"
"12/28/11 13:03:01","2.8501","196.9","218.36","882","60.03","6"
"12/28/11 13:08:02","2.8655","196.5","217.61","887","60.03","8"
"12/28/11 13:13:01","2.8791","118.0","215.12","556","60.03","8"
"12/28/11 13:18:01","2.8869","99.2","215.88","480","60.0","7"
"12/28/11 13:23:02","2.8927","61.7","215.21","318","60.03","6"
"12/28/11 13:28:02","2.8972","49.5","214.99","414","60.07","6"
"12/28/11 13:33:01","2.9013","55.7","214.51","94","60.0","6"
"12/28/11 13:38:02","2.9049","49.4","214.48","371","60.03","5"
"12/28/11 13:43:01","2.9081","33.9","214.69","212","60.0","4"
"12/28/11 13:48:01","2.911","30.5","214.4","165","60.03","4"
"12/28/11 13:53:02","2.9135","25.7","213.54","210","60.0","3"
"12/28/11 13:58:01","2.9157","18.8","213.8","206","60.03","3"
"12/28/11 14:03:02","2.9177","24.8","213.15","242","60.03","2"
"12/28/11 14:08:02","2.92","32.5","213.74","94","60.03","2"
"12/28/11 14:13:01","2.922","13.9","214.08","136","60.03","2"
"12/28/11 14:18:02","2.9238","29.5","214.23","61","60.07","1"
"12/28/11 14:23:01","2.9255","19.8","214.57","23","60.03","1"
"12/28/11 14:28:02","2.927","11.5","214.17","5","60.03","1"
"12/28/11 14:33:02","2.9282","14.0","213.7","100","60.0","1"
"12/28/11 14:38:01","2.9293","4.2","214.03","118","60.03","0"
"12/28/11 14:43:01","2.9301","14.0","214.02","0","60.03","0"
"12/28/11 14:48:02","2.9309","14.4","213.31","21","60.0","0"
"12/28/11 14:53:01","2.9314","8.2","213.69","0","60.03","0"
"12/28/11 14:58:02","2.9319","0.0","213.72","0","60.07","0"
"12/28/11 15:03:02","2.9321","11.4","213.66","2","60.0","-1"
"12/28/11 15:13:01","2.9323","0.0","213.65","0","60.03","-2"
"12/29/11 10:58:01","2.9323","0.0","213.45","0","60.03","2"
"12/29/11 11:23:01","2.9332","11.2","213.74","58","60.03","4"
"12/29/11 11:28:03","2.9337","6.4","214.34","173","60.03","4"
"12/29/11 11:33:02","2.9343","0.0","213.51","0","60.0","4"
"12/29/11 11:38:05","2.9348","12.7","212.89","5","60.0","5"
"12/29/11 11:43:03","2.9354","14.9","213.43","29","60.0","5"
"12/29/11 11:48:01","2.936","0.0","214.17","0","60.03","5"
"12/29/11 11:53:03","2.9367","6.7","214.11","183","60.03","6"
"12/29/11 11:58:03","2.9374","14.9","213.49","1","60.03","6"
"12/29/11 12:03:02","2.9381","11.7","213.93","8","60.03","6"
"12/29/11 12:08:02","2.9388","12.1","213.77","7","60.03","6"
"12/29/11 12:13:02","2.9396","11.5","213.61","82","60.0","6"
"12/29/11 12:18:02","2.9403","14.1","214.05","0","60.03","6"
"12/29/11 12:23:03","2.941","0.0","214.56","115","60.0","6"
"12/29/11 12:28:01","2.9417","13.5","214.49","4","60.0","6"
"12/29/11 12:33:03","2.9425","6.8","214.21","190","60.0","6"
"12/29/11 12:38:03","2.9433","10.2","214.03","0","60.03","6"
"12/29/11 12:43:03","2.944","7.9","214.26","0","60.0","6"
"12/29/11 12:48:02","2.9446","13.8","214.11","33","60.03","6"
"12/29/11 12:53:02","2.9453","15.4","215.25","107","60.0","6"
"12/29/11 12:58:03","2.946","12.3","214.4","237","60.0","6"
"12/29/11 13:03:03","2.9467","0.0","214.79","230","60.0","6"
