"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"12/29/11 13:08:02","2.9472","0.0","212.56","0","60.0","6"
"12/29/11 13:13:03","2.9478","14.3","212.93","10","60.0","6"
"12/29/11 13:18:03","2.9483","0.0","212.91","179","60.03","6"
"12/29/11 13:23:03","2.9488","0.0","213.2","0","60.03","6"
"12/29/11 13:28:01","2.9492","10.8","213.08","36","60.03","6"
"12/29/11 13:33:03","2.9496","14.0","213.74","8","60.03","6"
"12/29/11 13:38:04","2.9499","10.8","213.24","109","60.03","5"
"12/29/11 13:43:03","2.9503","7.7","214.17","0","60.0","5"
"12/29/11 13:48:01","2.9507","0.0","213.41","0","60.0","5"
"12/29/11 13:53:02","2.951","0.0","214.41","0","60.03","5"
"12/29/11 13:58:06","2.9514","0.0","213.63","0","60.0","5"
"12/29/11 14:03:05","2.9519","7.0","213.16","0","60.0","5"
"12/29/11 14:08:01","2.9524","11.9","213.54","146","60.0","5"
"12/29/11 14:13:01","2.9529","11.4","213.33","130","60.0","5"
"12/29/11 14:43:01","2.9529","0.0","213.38","0","60.0","2"
"12/29/11 14:48:03","2.9529","0.0","212.86","0","60.0","2"
"12/29/11 14:53:02","2.953","0.0","213.39","0","60.03","2"
"12/30/11 09:38:03","2.953","0.0","213.79","0","60.03","1"
"12/30/11 10:13:02","2.9534","0.0","213.51","0","59.96","3"
"12/30/11 10:18:03","2.9538","4.8","213.28","0","60.03","4"
"12/30/11 10:23:02","2.9541","14.2","211.87","39","60.0","4"
"12/30/11 10:28:03","2.9546","0.0","211.67","0","60.0","4"
"12/30/11 10:33:05","2.955","14.6","212.64","9","60.03","4"
"12/30/11 10:38:04","2.9555","0.0","212.28","0","60.0","5"
"12/30/11 10:43:03","2.9559","0.0","211.79","0","60.03","5"
"12/30/11 10:48:04","2.9563","7.5","212.08","0","60.0","5"
"12/30/11 10:53:03","2.9567","11.3","213.2","1","60.0","5"
"12/30/11 10:58:03","2.9572","0.0","212.11","0","60.03","5"
"12/30/11 11:03:06","2.9577","15.3","212.15","1","60.03","5"
"12/30/11 11:08:02","2.9582","12.6","211.73","150","60.0","6"
"12/30/11 11:13:05","2.9586","0.0","212.35","0","60.03","6"
"12/30/11 11:18:05","2.9591","0.0","212.19","0","60.07","6"
"12/30/11 11:23:02","2.9595","11.6","212.23","20","60.03","6"
"12/30/11 11:28:03","2.96","0.0","212.48","0","60.03","6"
"12/30/11 11:33:02","2.9604","11.4","212.31","0","60.03","6"
"12/30/11 11:38:03","2.961","0.0","212.89","247","60.03","6"
"12/30/11 11:43:03","2.9615","7.8","212.63","0","60.03","6"
"12/30/11 11:48:03","2.962","11.7","213.3","0","60.03","6"
"12/30/11 11:53:04","2.9625","6.5","213.16","0","60.03","6"
"12/30/11 11:58:05","2.9632","11.5","212.35","12","60.03","6"
"12/30/11 12:03:02","2.9638","13.5","212.38","0","60.0","6"
"12/30/11 12:08:04","2.9644","15.4","212.97","263","60.03","6"
"12/30/11 12:13:03","2.9649","0.0","212.95","0","60.03","6"
"12/30/11 12:18:02","2.9654","0.0","213.0","202","60.03","6"
"12/30/11 12:23:04","2.966","13.5","213.44","3","60.03","6"
"12/30/11 12:28:02","2.9666","14.8","213.03","0","60.03","6"
"12/30/11 12:33:03","2.9671","13.0","213.03","0","60.0","6"
"12/30/11 12:38:04","2.9676","15.2","212.95","0","60.03","6"
"12/30/11 12:43:03","2.9683","0.0","212.29","76","60.03","6"
"12/30/11 12:48:03","2.9691","14.2","212.8","1","60.03","6"
"12/30/11 12:53:02","2.9699","0.0","213.66","0","60.03","6"
"12/30/11 12:58:03","2.9707","0.0","212.97","3","60.03","6"
"12/30/11 13:03:04","2.9714","0.0","213.19","0","60.03","6"
"12/30/11 13:08:04","2.9721","15.8","212.7","104","60.03","6"
"12/30/11 13:13:03","2.9727","8.7","213.1","0","60.03","6"
"12/30/11 13:18:04","2.9733","0.0","213.37","231","60.0","6"
"12/30/11 13:23:02","2.9738","13.3","213.14","4","60.03","6"
"12/30/11 13:28:03","2.9743","0.0","214.06","170","60.03","6"
"12/30/11 13:33:03","2.9747","12.8","213.45","11","60.07","6"
"12/30/11 13:38:03","2.9751","0.0","213.55","0","60.0","6"
"12/30/11 13:43:03","2.9754","0.0","212.85","0","60.03","6"
"12/30/11 13:48:02","2.9757","0.0","213.02","0","60.03","6"
"12/30/11 13:53:04","2.9758","0.0","213.44","0","60.03","6"
"12/30/11 13:58:03","2.9762","14.1","213.2","1","60.03","6"
"12/31/11 08:23:04","2.9762","0.0","212.5","0","60.0","0"
"12/31/11 08:48:06","2.9765","0.0","213.35","0","60.03","2"
"12/31/11 08:53:08","2.9769","11.4","212.85","0","60.03","2"
"12/31/11 08:58:02","2.9774","10.7","213.45","4","60.03","2"
"12/31/11 09:03:06","2.978","0.0","212.94","5","60.03","3"
"12/31/11 09:08:03","2.9788","9.1","212.96","0","60.0","3"
"12/31/11 09:13:02","2.9795","10.9","212.5","229","60.07","3"
"12/31/11 09:18:03","2.9804","14.9","212.87","59","60.03","3"
"12/31/11 09:23:04","2.9814","23.5","212.26","216","60.03","3"
"12/31/11 09:28:02","2.9828","18.7","213.2","207","60.0","4"
"12/31/11 09:33:04","2.9843","19.6","213.3","307","60.03","4"
"12/31/11 09:38:04","2.9862","24.3","214.16","151","60.03","5"
"12/31/11 09:43:03","2.988","10.8","212.94","13","60.03","5"
"12/31/11 09:48:04","2.9893","16.6","213.54","18","60.03","5"
"12/31/11 09:53:03","2.9906","13.3","212.87","4","60.0","5"
"12/31/11 09:58:04","2.9917","12.7","212.6","104","60.07","5"
"12/31/11 10:03:03","2.9928","12.8","212.47","4","60.03","5"
"12/31/11 10:08:03","2.9938","11.2","213.18","24","60.03","5"
"12/31/11 10:13:03","2.9951","12.0","212.74","7","60.03","5"
"12/31/11 10:18:04","2.9968","27.9","213.13","32","60.03","6"
"12/31/11 10:23:02","2.9991","37.9","213.16","239","60.0","6"
"12/31/11 10:28:04","3.0016","34.8","212.61","265","60.03","6"
"12/31/11 10:33:03","3.004","36.0","213.37","180","60.03","6"
"12/31/11 10:38:04","3.0065","39.9","213.55","131","60.0","6"
"12/31/11 10:43:04","3.0093","40.4","213.82","198","60.03","6"
"12/31/11 10:48:03","3.0119","30.8","213.34","134","60.0","6"
"12/31/11 10:53:04","3.0136","19.4","212.85","13","60.03","6"
"12/31/11 10:58:04","3.0151","16.3","213.02","167","60.0","6"
"12/31/11 11:03:03","3.0164","15.4","212.06","8","60.0","6"
"12/31/11 11:08:03","3.0178","20.3","213.21","52","60.03","6"
"12/31/11 11:13:02","3.0194","14.3","212.82","253","60.0","6"
"12/31/11 11:18:03","3.0209","22.2","214.1","271","60.03","6"
"12/31/11 11:23:02","3.0221","22.2","212.92","81","60.03","6"
"12/31/11 11:28:03","3.0234","23.1","213.11","162","60.0","6"
"12/31/11 11:33:04","3.0247","20.6","213.04","194","60.0","6"
"12/31/11 11:38:03","3.0266","26.5","214.03","108","60.0","6"
"12/31/11 11:43:04","3.0288","32.7","214.19","107","60.03","6"
"12/31/11 11:48:03","3.0311","33.6","213.88","179","60.0","6"
"12/31/11 11:53:04","3.0332","18.7","213.19","66","60.03","7"
"12/31/11 11:58:04","3.0352","26.8","213.47","25","60.03","7"
"12/31/11 12:03:02","3.0371","15.6","213.47","111","60.03","7"
"12/31/11 12:08:04","3.0391","15.5","213.0","83","60.03","7"
"12/31/11 12:13:04","3.041","14.4","213.21","115","60.0","7"
"12/31/11 12:18:04","3.0429","13.7","212.86","16","60.0","7"
"12/31/11 12:23:04","3.0448","29.6","212.79","34","60.03","7"
"12/31/11 12:28:03","3.0467","18.8","213.57","328","60.03","7"
"12/31/11 12:33:03","3.0487","30.8","213.85","83","60.03","7"
"12/31/11 12:38:04","3.0508","37.1","214.02","277","60.07","7"
"12/31/11 12:43:03","3.0526","31.6","214.17","149","60.07","7"
"12/31/11 12:48:03","3.0543","20.6","213.16","218","60.03","7"
"12/31/11 12:53:03","3.0557","23.6","213.92","49","60.03","7"
"12/31/11 12:58:04","3.0572","20.7","213.42","27","60.03","7"
"12/31/11 13:03:02","3.0587","14.6","214.15","14","60.0","7"
"12/31/11 13:08:03","3.0603","12.3","213.94","249","60.03","7"
"12/31/11 13:13:04","3.0619","20.0","213.2","245","60.03","7"
"12/31/11 13:18:04","3.0633","15.6","213.47","243","60.07","7"
"12/31/11 13:23:02","3.0645","14.4","213.63","16","60.03","7"
"12/31/11 13:28:04","3.0656","14.0","214.21","56","60.0","7"
"12/31/11 13:33:03","3.0666","13.7","213.51","9","60.0","7"
"12/31/11 13:38:02","3.0675","14.9","214.07","72","60.03","7"
"12/31/11 13:43:03","3.0684","6.4","214.22","210","60.03","6"
"12/31/11 13:48:02","3.0691","0.0","214.1","0","60.0","6"
"12/31/11 13:53:03","3.0697","13.2","214.11","7","60.03","6"
"12/31/11 13:58:04","3.0702","7.8","214.22","0","60.03","6"
"12/31/11 14:03:03","3.0706","0.0","213.42","0","60.03","6"
"12/31/11 14:08:03","3.0709","0.0","213.24","0","60.03","6"
"12/31/11 14:13:03","3.0711","0.0","213.25","0","60.03","6"
"12/31/11 14:38:04","3.0711","0.0","213.54","0","60.03","5"
"01/01/12 10:33:03","3.0722","14.8","212.84","22","60.03","3"
"01/01/12 10:38:05","3.0726","15.4","213.09","2","60.03","3"
"01/01/12 10:43:04","3.0734","15.7","213.91","77","60.03","3"
"01/01/12 10:48:11","3.0745","21.7","212.48","21","60.03","3"
"01/01/12 10:53:05","3.0763","18.0","213.08","274","60.03","3"
"01/01/12 10:58:05","3.0778","14.4","212.92","94","60.0","4"
"01/01/12 11:03:03","3.079","15.3","213.44","5","60.0","4"
"01/01/12 11:08:04","3.0803","14.3","211.97","48","60.0","4"
"01/01/12 11:13:05","3.0816","12.2","213.28","273","60.0","4"
"01/01/12 11:18:04","3.0828","14.3","212.11","45","60.0","3"
"01/01/12 11:23:03","3.0841","28.7","212.02","115","60.0","4"
"01/01/12 11:28:04","3.0852","23.6","212.23","257","60.03","3"
"01/01/12 11:33:05","3.0863","0.0","212.15","247","60.0","3"
"01/01/12 11:38:04","3.0871","11.6","212.77","1","60.0","3"
"01/01/12 11:43:03","3.088","15.1","212.34","29","60.0","3"
"01/01/12 11:48:05","3.0891","22.1","212.78","30","60.0","3"
"01/01/12 11:53:04","3.0908","12.6","212.27","190","60.03","3"
"01/01/12 11:58:03","3.0921","24.1","212.47","148","60.0","3"
"01/01/12 12:03:04","3.0935","16.3","212.49","288","60.03","3"
"01/01/12 12:08:04","3.0949","17.4","212.95","95","60.0","3"
"01/01/12 12:13:05","3.0963","16.3","213.0","11","60.0","3"
"01/01/12 12:18:03","3.0974","11.0","212.73","14","60.03","3"
"01/01/12 12:23:05","3.0985","15.3","213.08","0","60.0","3"
"01/01/12 12:28:04","3.0997","13.8","212.32","2","60.03","3"
"01/01/12 12:33:04","3.1011","11.8","212.86","8","60.0","3"
"01/01/12 12:38:03","3.1021","13.3","213.2","1","60.03","3"
"01/01/12 12:43:04","3.1032","13.1","213.52","21","60.03","2"
"01/01/12 12:48:04","3.1044","12.9","212.21","6","60.0","3"
"01/01/12 12:53:07","3.1055","13.1","212.65","8","60.0","3"
"01/01/12 12:58:03","3.1067","14.9","212.06","8","60.03","3"
"01/01/12 13:03:05","3.1077","13.9","212.57","14","60.0","3"
"01/01/12 13:08:04","3.1085","3.2","213.0","246","60.03","3"
"01/01/12 13:13:06","3.1091","11.7","213.1","2","60.0","3"
"01/01/12 13:18:05","3.1097","0.0","212.87","0","60.0","2"
"01/01/12 13:23:04","3.1104","11.1","211.84","0","60.0","2"
"01/01/12 13:28:05","3.1111","9.5","212.88","0","60.03","2"
"01/01/12 13:33:04","3.1115","14.7","212.58","22","60.0","2"
"01/01/12 13:38:03","3.112","0.0","212.38","0","60.0","2"
"01/01/12 13:43:03","3.1124","10.0","212.9","0","60.0","2"
"01/01/12 13:48:03","3.113","0.1","213.77","0","60.0","2"
"01/01/12 13:53:05","3.1134","15.1","212.47","8","60.03","2"
"01/01/12 13:58:04","3.1139","0.0","212.01","0","60.0","2"
"01/01/12 14:03:05","3.1144","0.0","211.84","238","60.03","2"
"01/01/12 14:08:05","3.1148","0.0","212.28","0","60.03","3"
"01/02/12 09:28:04","3.1156","0.0","214.01","0","60.03","-4"
"01/02/12 09:53:04","3.1164","0.0","213.28","35","60.0","-4"
"01/02/12 09:58:04","3.1167","0.0","212.67","74","60.0","-3"
"01/02/12 10:03:04","3.117","14.5","212.79","11","60.03","-3"
"01/02/12 10:08:05","3.1174","0.0","213.47","0","60.03","-3"
"01/02/12 10:13:05","3.1178","13.2","212.8","5","60.07","-3"
"01/02/12 10:18:06","3.1182","11.8","212.72","0","60.0","-3"
"01/02/12 10:23:05","3.1187","13.3","213.48","107","60.03","-3"
"01/02/12 10:28:05","3.1194","15.7","213.05","21","60.03","-3"
"01/02/12 10:33:05","3.1201","0.0","212.69","0","60.03","-3"
"01/02/12 10:38:04","3.1208","13.9","213.43","23","60.03","-3"
"01/02/12 10:43:04","3.1214","15.5","213.62","14","60.03","-3"
"01/02/12 10:48:06","3.1221","0.0","213.69","0","60.0","-3"
"01/02/12 10:53:04","3.1226","14.5","213.85","6","60.03","-3"
"01/02/12 10:58:05","3.1231","12.1","213.71","22","60.0","-3"
"01/02/12 11:03:05","3.1236","0.0","214.29","0","60.03","-3"
"01/02/12 11:08:05","3.1242","0.0","214.22","0","60.03","-3"
"01/02/12 11:13:05","3.1249","16.0","214.42","1","60.0","-3"
"01/02/12 11:18:06","3.1257","11.3","213.53","2","60.03","-3"
"01/02/12 11:23:04","3.1265","10.6","212.3","113","60.07","-3"
"01/02/12 11:28:04","3.1277","18.9","212.65","236","60.0","-3"
"01/02/12 11:33:04","3.1285","15.7","212.0","7","60.03","-3"
"01/02/12 11:38:04","3.1294","12.9","211.64","4","60.03","-3"
"01/02/12 11:43:05","3.1301","1.9","213.02","0","60.03","-3"
"01/02/12 11:48:04","3.1309","0.0","214.57","233","60.03","-3"
"01/02/12 11:53:05","3.1316","18.1","214.25","208","60.03","-3"
"01/02/12 11:58:04","3.1327","2.9","213.83","190","60.07","-4"
"01/02/12 12:03:08","3.1337","16.1","213.99","5","60.0","-3"
"01/02/12 12:08:05","3.1345","7.4","214.54","0","60.0","-3"
"01/02/12 12:13:05","3.1352","15.0","214.0","51","60.03","-4"
"01/02/12 12:18:05","3.1359","13.7","213.89","0","60.0","-4"
"01/02/12 12:23:06","3.1368","15.6","214.14","22","60.07","-4"
"01/02/12 12:28:04","3.1378","7.5","213.44","215","60.03","-4"
"01/02/12 12:33:08","3.1388","16.6","214.16","199","60.03","-4"
"01/02/12 12:38:07","3.1397","6.8","213.67","228","60.03","-4"
"01/02/12 12:43:05","3.1406","12.6","214.05","119","60.03","-4"
"01/02/12 12:48:05","3.1415","13.6","213.31","2","60.03","-3"
"01/02/12 12:53:04","3.1423","15.5","214.02","0","60.03","-4"
"01/02/12 12:58:05","3.1432","4.9","214.02","244","60.0","-4"
"01/02/12 13:03:05","3.1441","6.3","213.65","43","60.0","-4"
"01/02/12 13:08:04","3.1451","16.0","214.03","16","60.03","-4"
"01/02/12 13:13:06","3.1462","15.6","214.06","121","60.0","-3"
"01/02/12 13:18:07","3.1474","21.0","214.55","197","60.03","-3"
"01/02/12 13:23:04","3.1485","14.9","213.6","6","60.03","-4"
"01/02/12 13:28:04","3.1501","27.1","214.38","100","60.03","-4"
"01/02/12 13:33:05","3.1517","23.7","214.26","229","60.03","-4"
"01/02/12 13:38:05","3.1532","16.7","214.36","40","60.0","-3"
"01/02/12 13:43:04","3.1549","16.3","213.88","148","60.0","-3"
"01/02/12 13:48:05","3.1559","0.0","214.29","3","60.07","-4"
"01/02/12 13:53:04","3.1566","15.5","214.32","5","60.0","-4"
"01/02/12 13:58:05","3.1575","11.8","214.15","24","60.03","-4"
"01/02/12 14:03:05","3.1582","0.0","212.99","231","60.03","-4"
"01/02/12 14:08:05","3.1596","28.1","213.78","244","60.0","-4"
"01/02/12 14:13:04","3.161","15.5","214.29","89","60.0","-4"
"01/02/12 14:18:05","3.1619","14.8","213.05","52","60.0","-4"
"01/02/12 14:23:04","3.1629","21.3","212.56","219","60.03","-4"
"01/02/12 14:28:04","3.1643","35.7","214.05","35","60.03","-4"
"01/02/12 14:33:05","3.1655","14.7","212.45","41","60.0","-4"
"01/02/12 14:38:05","3.1664","12.6","213.39","28","60.0","-4"
"01/02/12 14:43:04","3.1671","14.2","212.88","44","60.03","-4"
"01/02/12 14:48:05","3.1683","3.4","213.28","137","60.03","-4"
"01/02/12 14:53:04","3.1692","0.0","212.41","0","60.03","-4"
"01/02/12 14:58:04","3.17","15.3","212.04","17","60.07","-4"
"01/02/12 15:03:05","3.1707","13.3","212.41","0","60.0","-4"
"01/02/12 15:08:05","3.1717","6.7","213.59","189","60.0","-4"
"01/02/12 15:13:05","3.1724","0.0","212.62","22","60.0","-4"
"01/02/12 15:18:05","3.1731","14.0","213.74","6","60.03","-4"
"01/02/12 15:23:05","3.1733","0.0","213.36","55","60.0","-4"
"01/03/12 07:58:06","3.1745","15.3","214.35","5","60.03","-9"
"01/03/12 08:33:08","3.1745","0.0","213.83","0","60.03","-8"
"01/03/12 08:38:06","3.1745","0.0","213.46","0","60.03","-8"
"01/03/12 08:43:04","3.1749","0.0","212.36","0","60.03","-6"
"01/03/12 08:48:05","3.1753","0.0","213.13","0","60.03","-6"
"01/03/12 08:53:05","3.1759","9.3","213.26","225","60.0","-6"
"01/03/12 08:58:04","3.1764","10.6","212.96","44","60.0","-5"
"01/03/12 09:03:06","3.1769","12.5","213.56","2","60.0","-5"
"01/03/12 09:08:05","3.1773","0.0","213.48","0","60.0","-5"
"01/03/12 09:13:06","3.1774","0.0","212.92","0","60.03","-6"
"01/03/12 09:18:06","3.1775","0.0","212.87","0","60.07","-5"
"01/03/12 09:23:06","3.1778","0.0","213.05","0","60.03","-5"
"01/03/12 09:28:07","3.1782","13.1","213.56","11","60.07","-5"
"01/03/12 09:33:09","3.181","122.8","215.49","574","60.03","-4"
"01/03/12 09:38:05","3.19","89.8","215.32","433","60.03","-3"
"01/03/12 09:43:04","3.1941","41.3","214.35","363","60.03","-3"
"01/03/12 09:48:06","3.1978","48.5","214.15","346","60.03","-3"
"01/03/12 09:53:06","3.2008","32.6","213.39","106","60.03","-2"
"01/03/12 09:58:05","3.204","63.2","214.76","332","60.0","-2"
"01/03/12 10:03:05","3.2147","169.8","216.33","778","60.03","-1"
"01/03/12 10:08:06","3.2239","45.1","214.07","101","60.0","-1"
"01/03/12 10:13:05","3.2282","64.6","214.78","329","60.03","-1"
"01/03/12 10:18:06","3.2318","47.2","213.92","137","60.03","-1"
"01/03/12 10:23:04","3.2351","42.0","215.04","401","60.07","-1"
"01/03/12 10:28:05","3.2389","42.2","213.85","209","60.03","-1"
"01/03/12 10:33:05","3.244","59.0","214.58","361","60.03","-1"
"01/03/12 10:38:06","3.2483","58.8","214.81","407","60.03","-1"
"01/03/12 10:43:06","3.2516","46.1","214.64","169","60.03","-1"
"01/03/12 10:48:06","3.2553","67.7","213.78","298","60.0","-1"
"01/03/12 10:53:05","3.2596","46.5","214.25","235","60.03","-1"
"01/03/12 10:58:05","3.2622","32.8","215.45","250","60.07","-1"
"01/03/12 11:03:05","3.2644","21.9","213.86","262","60.03","-1"
"01/03/12 11:08:05","3.2664","31.8","213.74","138","60.0","-1"
"01/03/12 11:13:06","3.2686","34.9","214.09","84","60.07","-1"
"01/03/12 11:18:04","3.2705","25.2","214.53","94","60.07","-1"
"01/03/12 11:23:05","3.2723","21.7","214.03","237","60.03","-1"
"01/03/12 11:28:05","3.2738","21.9","212.61","45","60.03","-1"
"01/03/12 11:33:05","3.2754","13.8","212.32","125","60.03","-2"
"01/03/12 11:38:04","3.2767","16.2","212.6","301","60.0","-2"
"01/03/12 11:43:06","3.2767","18.2","212.17","50","60.03","-2"
"01/03/12 11:48:06","3.278","25.1","212.16","252","60.03","-2"
"01/03/12 11:53:06","3.2791","13.4","212.69","58","60.03","-2"
"01/03/12 11:58:07","3.2803","20.5","212.93","96","60.07","-2"
"01/03/12 12:03:07","3.2815","12.2","213.13","12","60.03","-2"
"01/03/12 12:08:06","3.2826","13.2","212.55","39","60.0","-3"
"01/03/12 12:13:06","3.2837","13.2","213.11","112","60.03","-3"
"01/03/12 12:18:05","3.285","16.1","212.67","3","60.03","-3"
"01/03/12 12:23:06","3.2865","21.6","213.59","148","60.03","-3"
"01/03/12 12:28:07","3.2881","14.2","213.45","278","60.07","-2"
"01/03/12 12:33:08","3.2903","39.4","212.98","193","60.03","-2"
"01/03/12 12:38:05","3.2931","31.7","212.36","260","60.03","-2"
"01/03/12 12:43:05","3.2959","28.4","212.34","146","60.03","-2"
"01/03/12 12:48:05","3.2981","33.9","212.94","257","60.03","-2"
"01/03/12 12:53:06","3.3004","27.5","212.59","281","60.03","-2"
"01/03/12 12:58:06","3.3023","26.9","213.6","31","60.03","-1"
"01/03/12 13:03:04","3.3041","12.3","213.3","223","60.07","-1"
"01/03/12 13:08:05","3.3056","23.6","214.18","17","60.03","-1"
"01/03/12 13:13:04","3.3069","15.3","213.38","87","60.03","-2"
"01/03/12 13:18:06","3.3082","30.0","212.85","40","60.03","-2"
"01/03/12 13:23:08","3.3099","29.6","214.51","251","60.0","-2"
"01/03/12 13:28:06","3.3114","31.7","213.91","120","60.03","-2"
"01/03/12 13:33:08","3.3133","28.3","213.42","311","60.03","-1"
"01/03/12 13:38:05","3.3152","25.1","212.43","299","60.03","-1"
"01/03/12 13:43:05","3.3168","13.0","212.8","3","60.03","-2"
"01/03/12 13:48:05","3.3179","20.0","213.9","221","60.0","-2"
"01/03/12 13:53:05","3.3191","13.5","213.98","143","60.0","-2"
"01/03/12 13:58:07","3.3205","12.9","213.68","24","60.07","-1"
"01/03/12 14:03:05","3.3223","32.0","214.08","183","60.03","-1"
"01/03/12 14:08:06","3.3238","22.8","213.3","231","60.07","-1"
"01/03/12 14:13:04","3.3252","27.3","212.94","69","60.03","-1"
"01/03/12 14:18:07","3.3289","77.5","214.26","383","60.03","-1"
"01/03/12 14:23:04","3.3331","42.2","214.02","151","60.03","-1"
"01/03/12 14:28:05","3.3386","77.4","214.46","383","60.03","-1"
"01/03/12 14:33:05","3.3441","45.2","213.3","137","60.03","-1"
"01/03/12 14:38:06","3.3513","136.9","215.74","643","60.07","0"
"01/03/12 14:43:04","3.3612","117.6","215.46","558","60.03","1"
"01/03/12 14:48:05","3.3703","44.1","213.91","87","60.03","1"
"01/03/12 14:53:04","3.3724","14.0","212.35","8","60.0","1"
"01/03/12 14:58:05","3.3734","16.4","212.92","0","60.07","0"
"01/03/12 15:03:05","3.3742","11.9","213.34","106","60.03","0"
"01/03/12 15:08:06","3.3752","15.8","212.32","7","60.0","-1"
"01/03/12 15:13:04","3.3757","0.0","212.22","0","60.03","-1"
"01/03/12 15:38:06","3.3781","13.7","212.49","139","60.0","-2"
"01/03/12 15:43:05","3.3797","11.5","212.46","109","60.03","-2"
"01/03/12 15:48:06","3.3804","0.0","212.95","0","60.0","-2"
"01/04/12 07:54:29","3.3827","45.9","214.9","223","60.03","0"
"01/04/12 07:59:28","3.386","44.3","214.91","215","60.03","1"
"01/04/12 08:04:29","3.3898","18.0","213.26","244","60.03","2"
"01/04/12 08:09:28","3.3925","68.6","214.54","345","60.03","2"
"01/04/12 08:14:27","3.3983","77.7","214.31","387","60.03","3"
"01/04/12 08:19:28","3.4046","87.8","214.55","432","60.03","3"
"01/04/12 08:24:27","3.4101","26.5","214.16","253","60.03","4"
"01/04/12 08:29:28","3.4159","110.2","215.87","521","60.07","5"
"01/04/12 08:34:27","3.423","110.1","216.59","524","60.07","5"
"01/04/12 08:39:28","3.4305","90.8","215.54","440","60.03","6"
"01/04/12 08:44:29","3.4389","118.5","214.95","565","60.03","6"
"01/04/12 08:49:28","3.4478","104.3","214.47","498","60.07","7"
"01/04/12 08:54:28","3.4577","155.8","216.51","718","60.03","8"
"01/04/12 08:59:27","3.4668","37.5","214.49","273","60.07","8"
"01/04/12 09:04:28","3.4716","46.5","215.1","413","60.03","8"
"01/04/12 09:09:27","3.4758","33.9","214.28","320","60.03","8"
"01/04/12 09:14:27","3.4791","45.5","215.02","103","60.03","7"
"01/04/12 09:19:28","3.4821","34.0","214.68","161","60.0","7"
"01/04/12 09:24:27","3.4841","29.5","214.17","166","60.07","7"
"01/04/12 09:29:28","3.4851","15.2","213.31","46","60.07","6"
"01/04/12 09:34:29","3.486","12.3","213.98","108","60.03","6"
"01/04/12 09:39:27","3.4867","11.7","214.64","1","60.03","6"
"01/04/12 09:44:28","3.4879","23.9","213.96","302","60.03","6"
"01/04/12 09:49:28","3.4907","21.5","214.31","97","60.03","6"
"01/04/12 09:54:28","3.4923","16.5","215.13","230","60.03","5"
"01/04/12 09:59:28","3.4948","41.3","214.99","307","60.0","5"
"01/04/12 10:04:27","3.4972","33.2","214.07","225","60.03","5"
"01/04/12 10:09:28","3.5018","33.7","215.36","262","60.03","6"
"01/04/12 10:14:28","3.5051","132.1","217.25","616","60.0","6"
"01/04/12 10:19:27","3.5095","23.2","213.73","34","60.03","6"
"01/04/12 10:24:28","3.5111","11.0","213.63","4","60.03","6"
"01/04/12 10:29:29","3.5123","11.5","214.36","13","60.0","5"
"01/04/12 10:34:28","3.514","15.8","213.92","63","60.03","5"
"01/04/12 10:39:27","3.515","8.6","213.97","217","60.03","5"
"01/04/12 10:44:27","3.5163","11.2","214.08","14","60.03","5"
"01/04/12 10:49:29","3.5177","19.9","213.72","144","60.03","5"
"01/04/12 10:54:28","3.5194","19.4","214.31","302","60.03","5"
"01/04/12 10:59:29","3.5215","27.1","214.98","195","60.07","5"
"01/04/12 11:04:27","3.524","22.6","213.88","18","60.0","5"
"01/04/12 11:09:27","3.5257","29.5","214.82","77","60.0","5"
"01/04/12 11:14:29","3.5272","20.3","213.85","206","60.0","5"
"01/04/12 11:19:28","3.5287","30.4","214.0","251","60.03","5"
"01/04/12 11:24:27","3.5306","14.5","214.59","31","59.96","5"
"01/04/12 11:29:29","3.5324","25.4","214.9","149","60.03","5"
"01/04/12 11:34:28","3.5345","36.4","213.78","89","59.96","5"
"01/04/12 11:39:29","3.5366","26.1","214.62","102","60.03","5"
"01/04/12 11:44:28","3.5388","22.2","213.73","18","60.0","6"
"01/04/12 11:49:27","3.541","27.8","214.59","267","60.0","6"
"01/04/12 11:54:28","3.5442","35.2","214.27","91","60.0","6"
"01/04/12 11:59:29","3.547","34.3","215.05","164","60.03","6"
"01/04/12 12:04:27","3.5504","41.0","214.72","362","60.03","6"
"01/04/12 12:09:29","3.5544","47.8","214.54","303","60.03","6"
"01/04/12 12:14:27","3.558","69.3","213.92","351","60.03","6"
"01/04/12 12:19:29","3.562","36.8","213.61","142","60.0","6"
"01/04/12 12:24:28","3.5642","12.9","214.14","33","60.03","6"
"01/04/12 12:29:28","3.5658","26.6","214.09","214","60.0","6"
"01/04/12 12:34:28","3.5725","98.2","216.59","473","60.03","6"
"01/04/12 12:39:28","3.5783","45.9","214.69","401","60.03","6"
"01/04/12 12:44:29","3.5829","50.2","214.5","197","60.0","7"
"01/04/12 12:49:27","3.5868","67.0","215.59","340","60.03","7"
"01/04/12 12:54:29","3.5912","38.1","215.11","390","60.07","7"
"01/04/12 12:59:27","3.5947","191.2","218.24","860","60.07","7"
"01/04/12 13:04:28","3.6049","62.8","215.17","321","60.03","9"
"01/04/12 13:09:28","3.6101","35.9","214.6","274","60.03","8"
"01/04/12 13:14:27","3.6131","37.8","214.48","304","60.0","8"
"01/04/12 13:19:28","3.6173","46.0","214.53","285","60.03","8"
"01/04/12 13:24:28","3.622","43.9","214.58","208","60.03","8"
"01/04/12 13:29:29","3.6256","47.7","214.73","198","60.03","7"
"01/04/12 13:34:27","3.6292","25.8","214.76","31","60.03","7"
"01/04/12 13:39:28","3.6317","40.1","214.99","195","60.0","7"
"01/04/12 13:44:29","3.6376","46.0","215.59","199","60.0","7"
"01/04/12 13:49:27","3.6406","24.0","213.85","25","60.0","7"
"01/04/12 13:54:27","3.642","21.3","215.0","193","60.0","6"
"01/04/12 13:59:29","3.6436","21.4","215.16","134","60.03","6"
"01/04/12 14:04:27","3.6462","34.7","214.14","221","60.0","6"
"01/04/12 14:09:28","3.6488","32.6","215.37","244","60.03","6"
"01/04/12 14:14:28","3.6517","36.1","214.43","167","60.03","6"
"01/04/12 14:19:29","3.6573","36.9","214.71","236","60.03","7"
"01/04/12 14:24:27","3.6599","14.2","214.8","270","60.03","6"
"01/04/12 14:29:29","3.6631","12.6","214.81","208","60.0","7"
"01/04/12 14:34:28","3.6651","31.8","214.46","206","60.03","6"
"01/04/12 14:39:28","3.667","13.4","214.54","3","60.0","6"
"01/04/12 14:44:28","3.6683","15.5","214.75","96","60.0","6"
"01/04/12 14:49:27","3.6697","14.8","214.36","5","60.0","6"
"01/04/12 14:59:27","3.6705","16.2","212.81","1","60.07","6"
"01/04/12 15:04:29","3.6715","14.1","214.06","16","60.0","5"
"01/04/12 15:09:31","3.6723","21.8","213.65","156","60.03","5"
"01/04/12 15:14:29","3.6749","34.6","213.29","128","60.03","5"
"01/04/12 15:19:29","3.6786","23.0","213.3","140","60.0","6"
"01/04/12 15:24:27","3.6797","12.3","212.64","7","60.03","6"
"01/04/12 15:29:28","3.6804","13.3","213.25","41","60.0","6"
"01/05/12 08:34:31","3.6804","0.0","213.63","0","60.03","-1"
"01/05/12 08:39:33","3.6804","0.0","213.53","0","60.03","0"
"01/05/12 09:04:28","3.6818","13.3","213.78","11","60.03","2"
"01/05/12 09:09:28","3.6826","1.4","213.81","0","60.03","2"
"01/05/12 09:14:28","3.6835","6.8","214.22","38","60.03","2"
"01/05/12 09:19:29","3.6842","14.9","214.0","14","60.03","3"
"01/05/12 09:24:28","3.685","14.6","213.99","187","60.0","3"
"01/05/12 09:29:28","3.6859","3.3","213.73","222","60.03","3"
"01/05/12 09:34:29","3.6868","5.8","213.2","37","60.03","3"
"01/05/12 09:39:28","3.6878","14.7","214.47","13","60.03","4"
"01/05/12 09:44:29","3.6889","12.0","214.22","4","60.03","4"
"01/05/12 09:49:28","3.6898","15.4","213.7","5","60.0","4"
"01/05/12 09:54:29","3.6908","16.6","214.54","110","60.03","4"
"01/05/12 09:59:29","3.6918","14.0","214.59","53","60.03","5"
"01/05/12 10:04:29","3.693","23.0","213.69","166","60.0","5"
"01/05/12 10:09:29","3.6942","19.0","214.05","205","60.07","5"
"01/05/12 10:14:28","3.6959","34.7","213.85","87","60.0","6"
"01/05/12 10:19:29","3.6986","42.8","214.77","222","60.03","6"
"01/05/12 10:24:29","3.7032","79.4","214.57","393","60.03","6"
"01/05/12 10:29:28","3.7098","55.1","214.12","171","60.07","7"
"01/05/12 10:34:28","3.7129","30.6","214.51","304","60.03","7"
"01/05/12 10:39:29","3.7156","32.5","214.38","108","60.03","8"
"01/05/12 10:44:28","3.72","98.5","215.54","472","60.03","8"
"01/05/12 10:49:29","3.7278","98.7","215.53","473","60.0","9"
"01/05/12 10:54:28","3.736","105.6","216.45","503","60.07","9"
"01/05/12 10:59:29","3.7434","88.2","216.5","425","60.03","10"
"01/05/12 11:04:28","3.7515","114.1","217.91","535","60.03","11"
"01/05/12 11:09:29","3.7599","98.3","216.66","471","60.0","11"
"01/05/12 11:14:28","3.7679","110.1","217.06","522","60.03","12"
"01/05/12 11:19:28","3.7757","85.5","216.01","415","60.0","12"
"01/05/12 11:24:29","3.7806","65.0","214.34","329","60.03","11"
"01/05/12 11:29:28","3.7872","104.9","214.97","501","60.03","11"
"01/05/12 11:34:29","3.7948","95.5","215.77","462","60.03","11"
"01/05/12 11:39:28","3.8021","69.0","214.37","350","60.03","11"
"01/05/12 11:44:28","3.8071","63.1","214.31","257","60.03","11"
"01/05/12 11:49:28","3.8109","34.4","213.44","114","60.03","11"
"01/05/12 11:54:28","3.8138","29.4","214.0","110","60.03","11"
"01/05/12 11:59:28","3.8168","38.7","213.53","382","60.0","10"
"01/05/12 12:04:29","3.8217","118.1","215.67","560","60.03","10"
"01/05/12 12:09:28","3.8263","42.6","213.96","271","60.03","10"
"01/05/12 12:14:28","3.8293","33.7","213.81","177","60.03","9"
"01/05/12 12:19:29","3.8357","109.6","214.89","525","60.07","11"
"01/05/12 12:24:29","3.8385","26.4","213.76","215","60.03","10"
"01/05/12 12:29:28","3.8406","26.3","212.65","67","60.03","10"
"01/05/12 12:34:28","3.8424","16.6","213.28","37","60.03","10"
"01/05/12 12:39:29","3.8443","59.8","213.51","398","60.0","10"
"01/05/12 12:44:28","3.8541","196.5","216.96","890","60.03","11"
"01/05/12 12:49:29","3.8693","196.1","217.58","889","60.03","13"
"01/05/12 12:54:28","3.8833","196.0","217.83","892","60.03","15"
"01/05/12 12:59:28","3.8983","182.3","217.34","832","60.0","17"
"01/05/12 13:04:29","3.912","180.5","215.83","828","60.03","17"
"01/05/12 13:09:29","3.9258","177.2","217.7","800","60.0","18"
"01/05/12 13:14:28","3.9394","174.1","217.49","793","60.03","18"
"01/05/12 13:19:29","3.9529","172.3","217.09","781","60.03","18"
"01/05/12 13:24:29","3.9663","169.6","217.07","778","60.03","19"
"01/05/12 13:29:28","3.9793","168.6","216.81","768","60.03","19"
"01/05/12 13:34:28","3.9922","165.6","216.98","758","60.03","19"
"01/05/12 13:39:29","4.0044","152.8","216.04","705","60.0","19"
"01/05/12 13:44:29","4.0165","160.3","216.55","735","60.03","19"
"01/05/12 13:49:28","4.0288","156.4","216.42","724","60.07","18"
"01/05/12 13:54:28","4.041","155.6","217.61","716","60.0","18"
"01/05/12 13:59:29","4.0531","148.9","217.37","683","60.03","18"
"01/05/12 14:04:29","4.0645","151.0","217.74","692","60.03","18"
"01/05/12 14:09:30","4.076","143.2","217.71","664","60.03","18"
"01/05/12 14:14:28","4.0869","137.6","217.66","637","60.07","18"
"01/05/12 14:19:29","4.0974","132.6","216.68","619","60.0","17"
"01/05/12 14:24:29","4.1077","128.7","216.06","599","60.03","17"
"01/05/12 14:29:28","4.1175","124.7","215.93","587","60.0","17"
"01/05/12 14:34:28","4.1271","120.7","216.22","569","60.03","17"
"01/05/12 14:39:29","4.1364","115.8","216.6","548","60.03","16"
"01/05/12 14:44:28","4.1452","111.0","213.77","531","60.03","15"
"01/05/12 14:49:29","4.1536","99.3","214.11","479","60.03","15"
"01/05/12 14:54:29","4.1591","62.9","214.41","325","60.07","15"
"01/05/12 14:59:29","4.1638","63.4","214.43","327","60.03","14"
"01/05/12 15:04:29","4.1679","43.7","214.77","346","60.07","14"
"01/05/12 15:09:28","4.1707","42.9","214.23","320","60.03","13"
"01/05/12 15:14:30","4.174","58.4","214.16","222","60.07","13"
"01/05/12 15:19:29","4.1777","38.3","214.45","365","60.0","12"
"01/05/12 15:24:29","4.1806","31.2","214.43","235","60.03","12"
"01/05/12 15:29:28","4.1832","32.3","213.31","255","60.0","11"
"01/05/12 15:34:28","4.1848","12.5","212.75","90","60.03","11"
"01/05/12 15:39:28","4.1859","21.5","213.0","252","60.0","11"
"01/05/12 15:44:29","4.1867","14.2","213.61","0","60.0","10"
"01/05/12 15:49:28","4.1873","12.9","213.74","0","60.03","9"
"01/06/12 08:14:29","4.1873","0.0","214.07","0","60.03","7"
"01/06/12 08:19:28","4.1921","81.2","214.87","399","60.03","8"
"01/06/12 08:24:28","4.1991","96.5","215.77","462","60.03","9"
"01/06/12 08:29:30","4.207","105.9","215.41","507","60.03","9"
"01/06/12 08:34:28","4.2146","73.1","214.97","366","60.03","10"
"01/06/12 08:39:29","4.2216","128.3","215.99","601","60.03","10"
"01/06/12 08:44:30","4.229","75.6","214.44","374","60.0","11"
"01/06/12 08:49:28","4.2349","129.8","215.86","612","60.03","11"
"01/06/12 08:54:29","4.2407","40.7","213.92","301","60.03","11"
"01/06/12 08:59:30","4.2463","42.1","214.78","178","60.03","11"
"01/06/12 09:04:29","4.2502","38.0","214.94","129","60.03","11"
"01/06/12 09:09:29","4.258","87.4","215.53","423","60.03","11"
"01/06/12 09:14:30","4.2635","76.7","214.65","421","60.0","11"
"01/06/12 09:19:30","4.2679","67.6","213.93","307","60.07","11"
"01/06/12 09:24:29","4.2719","59.3","214.37","329","60.03","11"
"01/06/12 09:29:30","4.276","34.2","214.59","190","60.03","10"
"01/06/12 09:34:28","4.2788","26.2","214.94","115","60.07","10"
"01/06/12 09:39:29","4.2809","17.9","213.5","264","60.03","10"
"01/06/12 09:44:28","4.2827","16.9","212.28","137","60.0","9"
"01/06/12 09:49:30","4.2842","16.3","212.7","16","60.03","9"
"01/06/12 09:54:30","4.2861","23.8","212.78","279","60.0","9"
"01/06/12 09:59:29","4.2876","27.2","213.42","228","60.07","9"
"01/06/12 10:04:30","4.2896","15.4","213.23","81","60.03","9"
"01/06/12 10:09:28","4.2918","37.0","212.45","141","60.07","9"
"01/06/12 10:14:30","4.2942","34.5","213.56","234","60.0","9"
"01/06/12 10:19:29","4.2966","30.3","213.23","308","60.0","9"
"01/06/12 10:24:28","4.2985","15.2","212.12","118","60.07","9"
"01/06/12 10:29:29","4.3001","10.9","211.84","13","60.0","9"
"01/06/12 10:34:30","4.3015","11.4","213.09","17","60.03","9"
"01/06/12 10:39:29","4.3028","17.5","212.81","19","60.03","9"
"01/06/12 10:44:29","4.3041","12.7","212.5","160","60.03","9"
"01/06/12 10:49:30","4.3053","24.2","212.24","238","60.03","9"
"01/06/12 10:54:30","4.3064","16.9","212.9","0","60.0","9"
"01/06/12 10:59:29","4.3075","13.9","213.08","34","60.03","9"
"01/06/12 11:04:30","4.3088","14.3","213.14","120","60.03","9"
"01/06/12 11:09:29","4.3102","25.0","212.8","70","60.03","9"
"01/06/12 11:14:29","4.3116","16.3","212.5","15","60.0","9"
"01/06/12 11:19:29","4.3132","31.4","212.64","275","60.0","9"
"01/06/12 11:24:30","4.3152","33.6","212.8","191","60.07","9"
"01/06/12 11:29:30","4.318","35.7","212.55","136","60.03","9"
"01/06/12 11:34:29","4.3213","37.1","212.31","100","60.03","10"
"01/06/12 11:39:30","4.3248","54.3","213.43","385","60.03","10"
"01/06/12 11:44:28","4.3289","44.0","214.27","337","60.03","10"
"01/06/12 11:49:29","4.333","61.6","213.61","375","60.0","11"
"01/06/12 11:54:30","4.3366","47.6","214.07","177","60.03","11"
"01/06/12 11:59:30","4.3415","67.1","214.0","340","60.03","11"
"01/06/12 12:04:29","4.3503","158.0","216.33","725","60.0","11"
"01/06/12 12:09:30","4.3591","73.6","214.1","369","60.03","11"
"01/06/12 12:14:29","4.3695","68.9","214.38","342","60.03","12"
"01/06/12 12:19:29","4.3718","48.3","214.14","317","60.0","11"
"01/06/12 12:24:30","4.3764","35.1","213.89","174","60.03","11"
"01/06/12 12:29:29","4.3795","48.2","213.46","92","60.07","11"
"01/06/12 12:34:30","4.3864","196.0","216.76","893","60.03","11"
"01/06/12 12:39:30","4.3939","101.4","215.08","490","60.03","11"
"01/06/12 12:44:30","4.3989","48.2","214.83","353","60.03","11"
"01/06/12 12:49:29","4.4027","51.3","213.92","207","60.03","11"
"01/06/12 12:54:30","4.406","37.8","214.16","134","60.07","11"
"01/06/12 12:59:29","4.4083","24.5","213.5","127","60.03","11"
"01/06/12 13:04:29","4.4102","31.6","213.72","238","60.03","11"
"01/06/12 13:09:30","4.4119","23.9","214.61","65","60.03","10"
"01/06/12 13:14:29","4.4146","33.4","214.58","88","60.0","10"
"01/06/12 13:19:30","4.4175","40.8","214.62","305","60.07","10"
"01/06/12 13:24:29","4.4199","21.8","214.43","246","60.03","10"
"01/06/12 13:29:30","4.4217","21.4","214.37","98","60.03","10"
"01/06/12 13:34:29","4.4232","17.3","214.14","115","60.07","10"
"01/06/12 13:39:29","4.4245","14.9","213.67","3","60.03","9"
"01/06/12 13:44:29","4.4257","21.6","214.04","91","60.0","9"
"01/06/12 13:49:30","4.4267","15.8","214.08","49","60.07","9"
"01/06/12 13:54:30","4.4277","18.1","215.15","189","60.03","9"
"01/06/12 13:59:28","4.4294","20.5","215.42","23","60.03","9"
"01/06/12 14:04:29","4.4318","31.4","213.22","276","60.03","9"
"01/06/12 14:09:30","4.4337","29.3","213.28","139","60.03","9"
"01/06/12 14:14:30","4.4354","16.7","213.65","45","60.03","9"
"01/06/12 14:19:29","4.4365","12.2","214.62","158","60.07","9"
"01/06/12 14:24:29","4.4374","13.1","213.94","230","60.03","9"
"01/06/12 14:29:30","4.4379","0.0","214.59","0","60.0","9"
"01/06/12 14:34:29","4.4382","0.0","213.72","0","60.03","9"
"01/07/12 09:19:33","4.4382","0.0","212.35","0","60.0","-1"
"01/07/12 09:49:30","4.4385","11.6","212.08","16","60.07","0"
"01/07/12 09:54:30","4.4389","14.2","212.36","27","60.03","1"
"01/07/12 09:59:29","4.4393","0.0","211.8","0","60.03","1"
"01/07/12 10:04:32","4.4397","0.0","212.44","125","60.0","1"
"01/07/12 10:09:31","4.4403","0.0","211.85","0","60.03","1"
"01/07/12 10:14:30","4.4408","6.8","212.39","0","60.0","1"
"01/07/12 10:19:30","4.4415","15.1","212.93","0","60.03","1"
"01/07/12 10:24:30","4.4422","0.0","212.82","254","60.0","1"
"01/07/12 10:29:30","4.4433","21.2","213.43","239","60.03","1"
"01/07/12 10:34:30","4.4444","14.5","212.6","9","60.0","1"
"01/07/12 10:39:30","4.4455","9.7","211.92","143","60.03","1"
"01/07/12 10:44:30","4.4465","18.0","213.73","19","60.03","1"
"01/07/12 10:49:30","4.4479","19.9","212.89","246","60.03","2"
"01/07/12 10:54:30","4.4495","31.5","213.86","207","60.03","2"
"01/07/12 10:59:30","4.4511","11.2","214.17","138","60.07","2"
"01/07/12 11:04:30","4.4522","14.6","213.22","239","60.03","2"
"01/07/12 11:09:31","4.4537","15.8","213.91","20","60.03","2"
"01/07/12 11:14:30","4.4549","12.9","213.12","154","60.03","2"
"01/07/12 11:19:30","4.4558","12.5","213.37","79","60.03","2"
"01/07/12 11:24:29","4.4564","0.0","213.79","59","60.0","2"
"01/07/12 11:29:30","4.4572","8.3","213.28","0","60.03","2"
"01/07/12 11:34:32","4.458","7.3","212.98","252","60.03","2"
"01/07/12 11:39:30","4.459","14.1","213.53","53","60.03","2"
"01/07/12 11:44:30","4.4597","0.0","212.86","0","60.03","2"
"01/07/12 11:49:29","4.4604","0.0","213.15","221","60.03","2"
"01/07/12 11:54:30","4.4611","0.4","213.35","0","60.07","1"
"01/07/12 11:59:33","4.4617","13.0","213.6","10","60.03","2"
"01/07/12 12:04:33","4.4622","3.9","213.66","135","60.03","1"
"01/07/12 12:09:30","4.4627","14.7","213.02","25","60.03","1"
"01/07/12 12:14:29","4.4633","14.2","212.6","0","60.0","1"
"01/07/12 12:19:30","4.464","12.3","213.47","25","60.03","1"
"01/07/12 12:24:31","4.4646","12.3","212.35","83","60.0","1"
"01/07/12 12:29:29","4.465","11.9","212.82","75","60.07","1"
"01/07/12 12:34:30","4.4654","0.0","212.49","160","60.07","1"
"01/07/12 12:39:31","4.466","15.9","213.22","5","60.03","1"
"01/07/12 12:44:29","4.4667","12.9","212.79","50","60.0","1"
"01/07/12 12:49:29","4.4674","14.7","212.18","4","60.03","1"
"01/07/12 12:54:30","4.4682","12.1","212.43","6","60.0","1"
"01/07/12 12:59:29","4.4691","11.4","212.49","4","60.0","1"
"01/07/12 13:04:29","4.47","14.3","212.92","226","60.0","1"
"01/07/12 13:09:31","4.471","11.3","213.54","80","60.03","1"
"01/07/12 13:14:29","4.4719","9.0","214.08","242","60.03","1"
"01/07/12 13:19:31","4.4728","13.4","213.14","9","60.03","1"
"01/07/12 13:24:30","4.4738","12.2","213.11","20","60.0","1"
"01/07/12 13:29:30","4.4749","8.1","212.69","1","60.03","1"
"01/07/12 13:34:31","4.4758","16.7","212.45","9","60.0","1"
"01/07/12 13:39:30","4.4767","12.4","212.18","23","60.03","2"
"01/07/12 13:44:30","4.4776","12.2","212.15","76","60.03","2"
"01/07/12 13:49:29","4.4785","14.6","212.36","0","60.03","2"
"01/07/12 13:54:30","4.4793","4.7","212.42","239","60.03","2"
"01/07/12 13:59:31","4.4802","15.1","212.81","0","60.0","2"
"01/07/12 14:04:30","4.4809","0.0","211.99","0","60.03","2"
"01/07/12 14:09:31","4.4815","0.0","212.88","0","60.03","2"
"01/07/12 14:14:30","4.4822","13.4","212.81","5","60.07","2"
"01/07/12 14:19:29","4.4827","0.0","212.77","0","60.0","2"
"01/07/12 14:24:30","4.4831","14.6","211.83","0","60.03","2"
"01/07/12 14:29:29","4.4835","13.2","213.78","3","60.03","2"
"01/07/12 14:34:30","4.4838","6.2","213.86","126","60.03","1"
"01/07/12 14:39:30","4.4841","0.0","214.09","0","60.03","1"
"01/07/12 14:44:32","4.4844","0.0","213.44","0","60.0","1"
"01/07/12 14:49:30","4.4847","0.0","213.53","0","60.03","1"
"01/07/12 14:54:30","4.485","0.0","213.43","0","60.0","1"
"01/08/12 09:19:31","4.485","11.4","212.87","15","60.03","3"
"01/08/12 09:24:36","4.4853","12.4","212.43","115","60.07","4"
"01/08/12 09:29:31","4.4858","0.0","213.9","0","60.03","4"
"01/08/12 09:34:30","4.4862","0.0","213.45","0","60.03","4"
"01/08/12 09:39:31","4.4866","0.0","212.91","0","60.03","5"
"01/08/12 09:44:33","4.4869","3.6","213.56","189","60.0","5"
"01/08/12 09:49:32","4.4873","0.0","212.78","0","60.03","5"
"01/08/12 09:54:31","4.4876","0.0","212.54","0","60.03","5"
"01/08/12 09:59:30","4.4878","0.0","213.04","0","60.03","4"
"01/08/12 10:04:33","4.488","0.0","212.35","6","60.03","5"
"01/08/12 10:09:33","4.4886","8.0","212.05","0","60.0","5"
"01/08/12 10:14:32","4.4895","0.0","211.69","274","60.0","5"
"01/08/12 10:19:29","4.4904","14.3","213.08","0","60.03","5"
"01/08/12 10:24:30","4.4912","12.6","213.95","77","60.07","5"
"01/08/12 10:29:31","4.4919","11.5","213.08","1","60.03","5"
"01/08/12 10:34:31","4.4925","11.4","213.39","53","60.0","6"
"01/08/12 10:39:31","4.4932","15.5","212.7","9","60.0","6"
"01/08/12 10:44:30","4.4937","0.0","213.62","0","60.03","5"
"01/08/12 10:49:30","4.4947","23.3","213.91","206","60.03","5"
"01/08/12 10:54:31","4.4955","7.6","214.1","0","60.07","6"
"01/08/12 10:59:30","4.4964","19.2","214.64","94","60.03","5"
"01/08/12 11:04:31","4.4974","14.8","214.38","1","60.0","5"
"01/08/12 11:09:30","4.4981","12.2","213.44","7","60.0","6"
"01/08/12 11:14:31","4.4987","0.0","213.45","0","60.0","5"
"01/08/12 11:19:31","4.4993","15.4","213.25","12","60.03","5"
"01/08/12 11:24:30","4.5002","13.9","213.91","43","60.0","5"
"01/08/12 11:29:30","4.5015","28.1","214.18","38","60.0","6"
"01/08/12 11:34:30","4.5029","15.3","213.46","1","60.03","6"
"01/08/12 11:39:30","4.5041","27.0","213.76","254","60.03","6"
"01/08/12 11:44:30","4.5068","34.5","214.45","185","60.0","6"
"01/08/12 11:49:30","4.5091","23.8","214.69","312","60.07","6"
"01/08/12 11:54:30","4.5107","11.5","213.68","235","60.0","6"
"01/08/12 11:59:31","4.512","14.7","213.31","23","60.03","6"
"01/08/12 12:09:30","4.5155","28.9","214.28","73","60.03","6"
"01/08/12 12:14:30","4.5175","30.5","213.73","117","60.03","6"
"01/08/12 12:19:31","4.5199","29.1","214.72","246","60.03","6"
"01/08/12 12:24:30","4.5227","30.1","214.36","158","60.0","6"
"01/08/12 12:29:31","4.5263","37.4","215.22","123","60.0","7"
"01/08/12 12:34:30","4.5284","29.4","214.24","53","60.03","7"
"01/08/12 12:39:31","4.5302","22.1","214.35","268","60.0","7"
"01/08/12 12:44:30","4.5317","15.3","215.13","10","60.0","6"
"01/08/12 12:49:30","4.5327","23.7","214.03","135","60.03","6"
"01/08/12 12:54:31","4.5342","26.5","214.24","50","60.03","6"
"01/08/12 12:59:30","4.5357","14.1","214.12","183","60.03","6"
"01/08/12 13:04:31","4.5369","13.2","213.93","1","60.03","6"
"01/08/12 13:09:30","4.5378","13.3","213.98","1","60.03","6"
"01/08/12 13:14:31","4.5389","15.4","214.25","251","60.03","6"
"01/08/12 13:19:31","4.54","10.6","214.2","1","60.0","6"
"01/08/12 13:24:31","4.5409","7.6","212.76","0","60.03","6"
"01/08/12 13:29:31","4.5417","8.7","213.36","0","60.03","6"
"01/08/12 13:34:32","4.5423","15.6","214.29","62","60.07","6"
"01/08/12 13:39:31","4.5432","10.9","213.78","62","60.03","6"
"01/08/12 13:44:31","4.5437","11.1","213.73","35","60.0","6"
"01/08/12 13:49:31","4.5443","14.4","213.05","11","60.03","6"
"01/08/12 13:54:30","4.5449","2.0","214.19","0","60.03","6"
"01/08/12 13:59:30","4.5455","15.6","213.35","193","60.03","5"
"01/08/12 14:04:30","4.5463","13.5","213.02","7","60.03","5"
"01/08/12 14:09:30","4.5473","14.4","212.46","6","60.03","5"
"01/08/12 14:14:31","4.5483","16.5","213.29","114","60.03","5"
"01/08/12 14:19:31","4.5494","11.1","213.7","144","60.0","5"
"01/08/12 14:24:30","4.5503","12.2","213.4","12","60.03","6"
"01/08/12 14:29:31","4.5511","11.0","213.37","5","60.07","6"
"01/08/12 14:34:30","4.5518","0.0","213.57","172","60.07","6"
"01/08/12 14:39:31","4.5525","14.2","213.32","4","60.0","6"
"01/08/12 14:44:30","4.5532","14.6","213.1","1","60.03","6"
"01/08/12 14:49:32","4.554","13.1","213.24","4","60.03","6"
"01/08/12 14:54:30","4.5549","11.9","212.9","8","60.0","6"
"01/08/12 14:59:32","4.5557","7.7","213.25","0","60.03","6"
"01/08/12 15:04:32","4.5567","13.7","212.55","138","60.03","6"
"01/08/12 15:09:31","4.5573","0.0","213.03","0","60.03","6"
"01/09/12 08:04:40","4.5578","0.0","214.0","0","60.03","5"
"01/09/12 08:09:35","4.5579","14.4","214.13","103","59.96","6"
"01/09/12 08:14:31","4.5585","16.2","213.77","1","60.03","6"
"01/09/12 08:19:32","4.561","73.0","215.06","366","60.0","6"
"01/09/12 08:24:32","4.5682","97.4","216.04","461","60.0","8"
"01/09/12 08:29:31","4.5758","101.9","216.67","489","60.03","9"
"01/09/12 08:34:32","4.584","105.5","215.44","502","60.0","9"
"01/09/12 08:39:31","4.5878","12.5","213.22","13","60.03","9"
"01/09/12 08:44:31","4.5888","16.5","213.59","1","60.03","9"
"01/09/12 08:49:31","4.5898","14.6","213.94","9","60.03","9"
"01/09/12 08:54:32","4.591","20.0","213.78","43","60.03","8"
"01/09/12 08:59:31","4.5933","14.4","213.93","257","60.03","9"
"01/09/12 09:04:32","4.595","14.0","213.76","2","60.03","8"
"01/09/12 09:09:32","4.5961","11.4","214.3","101","60.03","8"
"01/09/12 09:14:30","4.5974","21.0","214.22","25","60.03","8"
"01/09/12 09:19:32","4.599","28.3","214.28","30","60.0","8"
"01/09/12 09:24:31","4.6022","39.7","215.42","180","60.03","8"
"01/09/12 09:29:31","4.6042","18.1","213.48","226","60.03","8"
"01/09/12 09:34:32","4.6071","66.9","214.27","333","60.03","8"
"01/09/12 09:39:32","4.6086","13.7","214.65","14","60.03","8"
"01/09/12 09:44:30","4.6181","190.3","217.82","862","60.03","9"
"01/09/12 09:49:31","4.6281","39.9","214.56","92","60.0","9"
"01/09/12 09:54:32","4.6387","128.5","216.46","601","60.03","11"
"01/09/12 09:59:31","4.6421","34.7","213.63","131","60.0","10"
"01/09/12 10:04:30","4.6524","196.6","219.12","884","60.03","11"
"01/09/12 10:09:31","4.6618","195.9","218.8","881","60.0","11"
"01/09/12 10:14:32","4.6772","195.7","219.24","871","60.03","13"
"01/09/12 10:19:31","4.6888","196.0","218.41","888","60.03","13"
"01/09/12 10:24:32","4.704","196.0","218.29","876","60.0","14"
"01/09/12 10:29:31","4.7192","196.0","217.99","880","60.0","15"
"01/09/12 10:34:30","4.7344","195.6","217.51","888","60.0","15"
"01/09/12 10:39:30","4.7497","195.2","217.7","888","60.03","15"
"01/09/12 10:44:31","4.7649","195.8","217.47","887","60.03","15"
"01/09/12 10:49:31","4.7802","195.8","218.32","884","60.03","15"
"01/09/12 10:54:32","4.7955","195.2","216.64","891","60.03","16"
"01/09/12 10:59:32","4.8107","195.6","218.31","878","60.03","16"
"01/09/12 11:04:30","4.8259","195.8","217.7","878","60.03","16"
"01/09/12 11:09:30","4.8412","194.9","217.47","882","60.03","16"
"01/09/12 11:14:31","4.8564","195.4","218.05","886","60.0","17"
"01/09/12 11:19:30","4.8717","195.8","217.95","884","60.03","17"
"01/09/12 11:24:31","4.887","195.5","217.92","872","60.03","17"
"01/09/12 11:29:32","4.9022","195.2","217.78","881","60.03","17"
"01/09/12 11:34:31","4.9174","195.9","217.07","888","60.0","17"
"01/09/12 11:39:31","4.9327","195.2","215.95","886","60.03","17"
"01/09/12 11:44:31","4.9479","195.9","216.78","892","60.03","17"
"01/09/12 11:49:30","4.9631","195.4","217.04","886","60.0","17"
"01/09/12 11:54:31","4.9784","195.0","216.91","888","60.07","17"
"01/09/12 11:59:32","4.9937","195.6","217.49","891","60.0","18"
"01/09/12 12:04:32","5.009","195.3","216.64","890","60.0","18"
"01/09/12 12:09:32","5.0242","194.9","217.26","886","60.07","18"
"01/09/12 12:14:30","5.0393","195.8","216.84","893","60.0","18"
"01/09/12 12:19:32","5.0547","195.7","216.45","890","60.03","17"
"01/09/12 12:24:30","5.0685","195.5","216.45","894","60.03","17"
"01/09/12 12:29:31","5.0838","190.0","215.88","869","60.03","17"
"01/09/12 12:34:32","5.0942","94.3","214.74","457","60.03","15"
"01/09/12 12:39:32","5.1082","196.7","217.63","887","60.0","16"
"01/09/12 12:44:32","5.1235","195.2","216.94","891","60.0","16"
"01/09/12 12:49:30","5.1386","196.1","217.86","886","60.03","16"
"01/09/12 12:54:32","5.154","195.9","217.81","891","60.03","16"
