"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"01/09/12 12:59:31","5.1691","193.8","217.07","887","60.07","16"
"01/09/12 13:04:32","5.1842","191.5","218.0","870","60.03","16"
"01/09/12 13:09:31","5.1989","189.1","217.75","855","60.03","15"
"01/09/12 13:14:31","5.2137","187.4","218.07","847","60.03","15"
"01/09/12 13:19:32","5.2281","185.0","217.97","839","60.03","15"
"01/09/12 13:24:31","5.2424","182.8","218.1","824","60.0","15"
"01/09/12 13:29:32","5.2566","179.6","217.51","821","60.0","15"
"01/09/12 13:34:31","5.2704","176.2","217.14","806","60.03","15"
"01/09/12 13:39:32","5.2841","173.0","215.87","793","60.03","14"
"01/09/12 13:44:31","5.2973","170.1","216.75","774","60.0","14"
"01/09/12 13:49:32","5.3103","165.8","216.47","759","60.03","14"
"01/09/12 13:54:32","5.3232","162.0","216.59","741","60.03","14"
"01/09/12 13:59:30","5.3356","158.1","216.94","731","60.03","13"
"01/09/12 14:04:31","5.3478","154.8","216.28","718","60.0","13"
"01/09/12 14:09:30","5.3597","150.3","215.94","697","60.03","13"
"01/09/12 14:14:32","5.3713","145.4","215.97","678","60.0","13"
"01/09/12 14:19:31","5.3824","141.5","216.96","657","60.07","13"
"01/09/12 14:24:31","5.3933","141.3","216.98","657","60.03","13"
"01/09/12 14:29:32","5.4032","16.0","213.09","21","60.03","13"
"01/09/12 14:34:31","5.408","51.4","213.87","374","60.03","12"
"01/09/12 14:39:32","5.4112","23.3","212.65","199","60.03","11"
"01/09/12 14:44:32","5.4136","34.8","213.73","211","60.03","10"
"01/09/12 14:49:31","5.4162","40.9","213.43","123","60.03","10"
"01/09/12 14:54:32","5.4185","23.9","213.84","21","60.03","9"
"01/09/12 14:59:31","5.4208","27.9","213.15","132","60.07","9"
"01/09/12 15:04:31","5.423","36.6","214.16","131","60.03","9"
"01/09/12 15:09:32","5.4242","11.5","212.27","18","60.03","9"
"01/09/12 15:14:32","5.4249","0.9","212.78","0","60.0","9"
"01/09/12 15:19:32","5.4255","0.0","212.88","0","60.03","8"
"01/09/12 15:24:32","5.4259","11.0","212.46","1","60.03","8"
"01/09/12 15:29:30","5.4262","0.0","213.59","0","60.03","8"
"01/10/12 08:14:32","5.4268","0.0","212.15","0","60.03","3"
"01/10/12 08:19:34","5.4276","13.5","213.49","27","60.03","3"
"01/10/12 08:24:32","5.4282","14.5","212.91","105","60.0","4"
"01/10/12 08:29:31","5.4286","0.0","212.56","2","60.03","4"
"01/10/12 08:34:33","5.4291","11.5","211.53","12","60.03","5"
"01/10/12 08:39:33","5.4295","0.0","212.3","0","60.03","5"
"01/10/12 08:44:32","5.43","0.0","211.99","0","60.03","5"
"01/10/12 08:49:32","5.4305","14.8","212.21","1","60.03","5"
"01/10/12 08:54:31","5.431","0.0","212.2","115","60.03","6"
"01/10/12 08:59:32","5.4314","15.6","212.27","13","60.03","6"
"01/10/12 09:04:31","5.4321","6.5","212.68","164","60.0","6"
"01/10/12 09:09:32","5.4331","15.3","212.19","67","60.07","6"
"01/10/12 09:14:31","5.4345","17.6","212.16","51","60.03","6"
"01/10/12 09:19:31","5.4359","14.5","212.33","185","60.0","6"
"01/10/12 09:24:32","5.4372","15.9","212.98","228","60.03","6"
"01/10/12 09:29:31","5.4384","20.4","212.6","18","60.0","6"
"01/10/12 09:34:31","5.4402","13.7","213.11","61","60.07","7"
"01/10/12 09:39:33","5.4425","34.2","213.7","95","60.03","7"
"01/10/12 09:44:32","5.4477","85.6","214.42","421","60.03","8"
"01/10/12 09:49:31","5.454","93.6","213.68","454","60.0","9"
"01/10/12 09:54:31","5.46","41.4","213.04","105","60.03","9"
"01/10/12 09:59:33","5.4633","40.5","213.37","162","60.03","10"
"01/10/12 10:04:31","5.4664","40.4","213.2","224","60.0","10"
"01/10/12 10:09:32","5.4693","48.2","212.91","368","60.03","10"
"01/10/12 10:14:32","5.4735","38.2","214.37","201","60.03","11"
"01/10/12 10:19:31","5.477","41.2","213.51","124","60.0","11"
"01/10/12 10:24:32","5.481","52.0","213.43","399","60.03","11"
"01/10/12 10:29:31","5.4872","111.8","215.34","532","60.03","12"
"01/10/12 10:34:31","5.494","73.7","213.51","370","60.07","12"
"01/10/12 10:39:32","5.4995","58.1","214.38","214","60.03","13"
"01/10/12 10:44:33","5.5035","52.0","214.06","144","60.03","13"
"01/10/12 10:49:33","5.5069","57.8","214.23","156","60.03","13"
"01/10/12 10:54:31","5.5117","76.7","213.97","381","60.03","13"
"01/10/12 10:59:32","5.5212","155.2","217.14","717","60.03","14"
"01/10/12 11:04:31","5.5314","106.6","215.51","509","60.03","14"
"01/10/12 11:09:32","5.5408","116.6","215.41","550","60.03","15"
"01/10/12 11:14:32","5.5495","142.1","217.26","655","60.03","15"
"01/10/12 11:19:32","5.5585","165.9","217.35","760","60.07","15"
"01/10/12 11:24:32","5.5712","143.0","216.79","656","60.0","17"
"01/10/12 11:29:31","5.5835","145.6","217.0","674","60.03","17"
"01/10/12 11:34:31","5.5971","195.6","218.07","889","60.0","19"
"01/10/12 11:39:31","5.6122","195.1","218.14","884","60.03","20"
"01/10/12 11:44:33","5.6258","151.9","217.38","700","60.03","21"
"01/10/12 11:49:33","5.6391","171.9","217.88","779","60.03","22"
"01/10/12 11:54:31","5.6519","161.1","217.39","742","60.03","22"
"01/10/12 11:59:31","5.6624","129.0","216.08","605","60.03","22"
"01/10/12 12:04:32","5.6706","106.8","216.0","511","60.03","22"
"01/10/12 12:09:31","5.6828","188.1","218.01","855","60.03","23"
"01/10/12 12:14:33","5.698","195.4","217.28","878","60.03","24"
"01/10/12 12:19:32","5.7129","188.0","217.68","849","60.03","25"
"01/10/12 12:24:31","5.7277","186.9","217.82","849","60.03","26"
"01/10/12 12:29:33","5.742","177.5","218.04","803","60.03","26"
"01/10/12 12:34:33","5.7556","177.7","217.66","805","60.03","26"
"01/10/12 12:39:32","5.7689","164.7","217.53","755","60.03","27"
"01/10/12 12:44:31","5.7823","170.2","217.9","776","60.03","27"
"01/10/12 12:49:32","5.7951","167.0","217.07","762","60.03","27"
"01/10/12 12:54:31","5.8083","165.4","217.37","758","60.0","27"
"01/10/12 12:59:32","5.8217","178.4","217.89","810","60.0","27"
"01/10/12 13:04:32","5.8347","159.7","217.62","733","60.03","26"
"01/10/12 13:09:31","5.8464","140.4","217.76","650","60.03","26"
"01/10/12 13:14:32","5.8575","135.8","216.72","630","60.03","26"
"01/10/12 13:19:32","5.8684","134.8","217.02","628","60.07","25"
"01/10/12 13:24:31","5.8786","111.0","216.36","527","60.03","25"
"01/10/12 13:29:31","5.8881","113.0","217.06","532","60.03","25"
"01/10/12 13:34:33","5.8979","118.8","216.93","561","60.03","24"
"01/10/12 13:39:31","5.9073","131.8","217.11","615","60.03","23"
"01/10/12 13:44:33","5.9173","132.9","217.7","614","60.0","23"
"01/10/12 13:49:32","5.9261","116.8","216.74","551","60.03","23"
"01/10/12 13:54:32","5.9356","111.4","217.02","528","60.07","22"
"01/10/12 13:59:31","5.9439","105.1","216.43","499","60.03","22"
"01/10/12 14:04:32","5.9511","89.8","215.71","438","60.03","22"
"01/10/12 14:09:33","5.9583","90.4","216.35","440","60.03","22"
"01/10/12 14:14:32","5.9656","95.1","216.6","458","60.03","22"
"01/10/12 14:19:31","5.9723","96.0","215.83","462","60.03","21"
"01/10/12 14:24:31","5.9809","121.3","216.66","570","60.03","20"
"01/10/12 14:29:32","5.991","122.5","217.2","574","60.0","21"
"01/10/12 14:34:32","6.0005","122.2","216.14","575","60.03","22"
"01/10/12 14:39:32","6.0095","128.0","216.12","599","60.03","22"
"01/10/12 14:44:31","6.0181","50.4","214.79","384","60.0","21"
"01/10/12 14:49:31","6.022","31.5","214.79","124","60.03","20"
"01/10/12 14:54:31","6.0245","48.0","214.52","251","60.03","20"
"01/10/12 14:59:32","6.0278","49.9","215.12","334","60.03","20"
"01/10/12 15:04:33","6.0316","53.2","215.09","197","60.03","19"
"01/10/12 15:09:32","6.0353","48.4","215.45","381","60.0","19"
"01/10/12 15:14:31","6.0387","38.3","214.8","281","60.03","19"
"01/10/12 15:19:31","6.0417","46.0","214.82","107","60.03","19"
"01/10/12 15:24:31","6.0452","42.9","214.77","104","60.03","18"
"01/10/12 15:29:33","6.048","36.8","214.52","226","60.03","18"
"01/10/12 15:34:32","6.0505","43.9","214.38","86","60.03","18"
"01/10/12 15:39:31","6.0536","65.1","215.02","153","60.0","17"
"01/10/12 15:44:32","6.0578","63.0","215.08","341","60.0","17"
"01/10/12 15:49:32","6.0612","31.8","214.54","284","60.03","17"
"01/10/12 15:54:31","6.0633","24.3","213.96","268","60.07","17"
"01/10/12 15:59:32","6.0651","16.1","213.32","57","60.07","17"
"01/10/12 16:04:31","6.066","0.0","213.88","0","60.03","17"
"01/11/12 08:39:33","6.0665","0.0","212.63","0","60.03","5"
"01/11/12 08:44:35","6.067","0.0","213.61","0","60.0","6"
"01/11/12 08:49:32","6.0676","13.6","213.86","0","60.03","6"
"01/11/12 08:54:33","6.0684","14.4","213.25","14","60.03","6"
"01/11/12 08:59:32","6.069","0.0","212.96","199","60.03","6"
"01/11/12 09:04:33","6.0696","0.0","213.23","0","60.03","6"
"01/11/12 09:09:32","6.07","7.9","213.47","0","60.03","6"
"01/11/12 09:14:32","6.0705","12.5","213.5","0","60.03","6"
"01/11/12 09:19:33","6.0709","10.5","213.73","77","60.03","6"
"01/11/12 09:24:34","6.0716","15.2","213.89","0","60.0","6"
"01/11/12 09:29:33","6.0721","0.0","213.52","117","60.03","6"
"01/11/12 09:34:32","6.0727","0.0","213.37","0","60.03","6"
"01/11/12 09:39:32","6.0731","14.4","213.25","28","60.07","6"
"01/11/12 09:44:32","6.0736","0.0","212.38","0","60.03","6"
"01/11/12 09:49:33","6.074","14.1","211.88","94","60.03","6"
"01/11/12 09:54:33","6.0746","4.0","212.14","163","60.03","6"
"01/11/12 09:59:32","6.0751","15.1","213.17","3","60.03","6"
"01/11/12 10:04:33","6.0757","0.0","212.45","0","60.0","6"
"01/11/12 10:09:32","6.0762","12.9","212.97","1","60.03","7"
"01/11/12 10:14:32","6.0766","0.0","213.51","0","60.03","7"
"01/11/12 10:19:32","6.077","10.7","212.24","3","60.03","7"
"01/11/12 10:24:33","6.0775","15.2","212.32","0","60.03","7"
"01/11/12 10:29:32","6.078","0.0","213.43","153","60.03","7"
"01/11/12 10:34:33","6.0787","6.6","213.33","186","60.03","7"
"01/11/12 10:39:32","6.0795","16.6","213.4","22","60.07","7"
"01/11/12 10:44:33","6.0806","21.5","214.15","148","60.0","7"
"01/11/12 10:49:33","6.0819","16.3","213.81","12","60.03","7"
"01/11/12 10:54:33","6.0831","15.6","214.66","6","60.0","8"
"01/11/12 10:59:33","6.0843","12.9","213.27","17","60.07","8"
"01/11/12 11:04:33","6.0855","15.2","213.09","112","60.0","8"
"01/11/12 11:09:33","6.0866","21.6","213.18","162","60.0","8"
"01/11/12 11:14:32","6.0879","13.9","213.05","242","60.0","8"
"01/11/12 11:19:33","6.0892","25.8","213.22","190","60.03","9"
"01/11/12 11:24:32","6.0908","28.3","212.72","114","60.0","9"
"01/11/12 11:29:33","6.0924","24.5","212.7","154","60.0","9"
"01/11/12 11:34:33","6.0942","26.3","213.57","210","60.0","9"
"01/11/12 11:39:33","6.0961","20.1","212.7","308","60.0","9"
"01/11/12 11:44:33","6.098","28.9","211.66","272","60.0","9"
"01/11/12 11:49:33","6.0995","10.9","211.65","172","60.03","9"
"01/11/12 11:54:33","6.1011","18.4","212.66","195","60.0","9"
"01/11/12 11:59:32","6.1025","29.0","212.99","249","60.0","9"
"01/11/12 12:04:33","6.1042","24.9","212.54","297","60.0","10"
"01/11/12 12:09:32","6.1061","31.0","212.62","18","60.03","10"
"01/11/12 12:14:32","6.1081","32.4","212.1","164","60.03","11"
"01/11/12 12:19:33","6.1101","31.0","211.45","260","60.0","11"
"01/11/12 12:24:33","6.1124","33.3","212.25","197","60.03","11"
"01/11/12 12:29:33","6.1148","37.0","212.79","256","60.03","11"
"01/11/12 12:34:33","6.1173","27.7","212.8","111","60.0","12"
"01/11/12 12:39:33","6.1196","33.4","213.05","234","60.0","12"
"01/11/12 12:44:32","6.1218","16.2","213.18","30","60.0","13"
"01/11/12 12:49:32","6.1237","13.5","213.78","194","60.0","13"
"01/11/12 12:54:33","6.1255","30.5","213.65","102","60.03","13"
"01/11/12 12:59:33","6.1271","20.3","212.72","149","60.0","13"
"01/11/12 13:04:33","6.1285","17.1","213.19","3","60.0","13"
"01/11/12 13:09:34","6.1298","15.1","213.09","211","60.03","13"
"01/11/12 13:14:33","6.1309","12.4","212.82","38","60.0","12"
"01/11/12 13:19:33","6.1316","0.0","212.73","0","60.03","11"
"01/11/12 13:24:32","6.1323","13.2","212.86","1","60.0","11"
"01/11/12 13:29:33","6.133","0.0","213.75","61","60.0","11"
"01/11/12 13:34:33","6.1336","14.7","213.51","250","60.03","10"
"01/11/12 13:39:33","6.134","0.0","212.02","0","60.03","10"
"01/11/12 13:44:32","6.1346","12.9","212.38","35","60.0","9"
"01/11/12 13:49:33","6.1352","14.1","212.89","113","60.0","9"
"01/11/12 13:54:33","6.136","14.5","212.01","75","60.03","9"
"01/11/12 13:59:32","6.1368","11.3","213.13","1","60.0","9"
"01/11/12 14:04:32","6.1376","7.2","213.3","0","60.0","9"
"01/11/12 14:39:32","6.1377","0.0","213.86","0","60.03","6"
"01/11/12 15:04:32","6.1384","0.0","213.54","0","60.03","7"
"01/12/12 08:59:34","6.1384","0.0","212.44","0","60.0","-4"
"01/12/12 09:04:35","6.1384","0.0","212.02","0","60.03","-4"
"01/12/12 09:09:36","6.1386","5.3","212.06","217","60.0","-4"
"01/12/12 09:14:37","6.139","0.0","212.18","0","60.03","-3"
"01/12/12 09:19:37","6.1396","13.4","212.48","6","60.0","-3"
"01/12/12 09:24:35","6.1403","14.0","212.29","20","60.03","-3"
"01/12/12 09:29:35","6.1411","14.3","212.2","13","60.03","-3"
"01/12/12 09:34:35","6.1419","4.5","212.32","0","60.0","-2"
"01/12/12 09:39:34","6.1427","15.9","212.43","8","60.03","-2"
"01/12/12 09:44:36","6.1436","0.0","211.74","214","60.03","-2"
"01/12/12 09:49:33","6.1444","0.0","212.27","108","60.03","-2"
"01/12/12 09:54:34","6.1452","14.1","211.91","0","60.03","-2"
"01/12/12 09:59:33","6.146","15.8","210.46","1","60.0","-2"
"01/12/12 10:04:33","6.1467","14.7","211.68","1","60.03","-2"
"01/12/12 10:09:36","6.1476","14.1","210.89","28","60.03","-2"
"01/12/12 10:14:33","6.1485","14.6","212.15","41","60.03","-2"
"01/12/12 10:19:33","6.1496","21.4","212.9","116","60.03","-2"
"01/12/12 10:24:32","6.1506","13.9","212.33","131","60.03","-2"
"01/12/12 10:29:33","6.1517","15.4","214.17","77","60.0","-2"
"01/12/12 10:34:33","6.1526","11.6","213.11","13","60.03","-2"
"01/12/12 10:39:33","6.1535","11.1","213.08","0","60.03","-2"
"01/12/12 10:44:34","6.1543","12.8","213.82","33","60.03","-2"
"01/12/12 10:49:34","6.1552","14.4","214.03","3","60.03","-2"
"01/12/12 10:54:34","6.156","8.0","213.67","235","60.03","-2"
"01/12/12 10:59:33","6.1569","10.5","214.26","0","60.03","-1"
"01/12/12 11:04:33","6.1577","7.0","213.03","216","60.0","-1"
"01/12/12 11:09:38","6.1585","15.5","213.61","63","60.0","-1"
"01/12/12 11:14:37","6.1594","13.6","213.55","19","60.03","-1"
"01/12/12 11:19:34","6.1604","16.6","213.79","284","60.07","-1"
"01/12/12 11:24:34","6.1614","12.4","213.52","18","60.03","-1"
"01/12/12 11:29:33","6.1626","15.4","212.22","4","60.0","-1"
"01/12/12 11:34:34","6.1637","21.3","212.84","140","60.03","-1"
"01/12/12 11:39:33","6.1649","16.0","212.45","3","60.03","-1"
"01/12/12 11:44:34","6.166","12.1","212.96","3","60.03","-1"
"01/12/12 11:49:33","6.1673","11.5","212.89","12","60.03","-1"
"01/12/12 11:54:34","6.1684","19.8","212.88","53","60.0","-1"
"01/12/12 11:59:32","6.1696","10.7","212.95","9","60.0","-1"
"01/12/12 12:04:34","6.1706","14.0","213.39","35","60.0","-2"
"01/12/12 12:09:33","6.1719","15.3","213.28","6","60.03","-1"
"01/12/12 12:14:33","6.1731","14.7","212.71","86","60.0","-1"
"01/12/12 12:19:33","6.1744","11.7","213.22","92","60.03","-1"
"01/12/12 12:24:34","6.1758","13.0","212.99","48","60.0","-1"
"01/12/12 12:29:34","6.1771","12.8","212.9","234","60.03","-1"
"01/12/12 12:34:33","6.1783","13.3","213.12","224","60.0","-1"
"01/12/12 12:39:33","6.1797","11.1","213.16","199","60.03","-1"
"01/12/12 12:44:34","6.181","15.9","213.52","165","60.0","-1"
"01/12/12 12:49:32","6.1823","22.6","213.67","240","60.07","-1"
"01/12/12 12:54:33","6.1833","14.9","213.41","1","60.0","-1"
"01/12/12 12:59:33","6.1843","12.9","213.55","4","60.03","-1"
"01/12/12 13:04:34","6.1852","14.4","214.0","7","60.03","-2"
"01/12/12 13:09:34","6.1863","12.4","212.76","10","60.0","-1"
"01/12/12 13:14:34","6.1874","15.8","212.67","231","60.07","-1"
"01/12/12 13:19:33","6.1888","13.2","213.22","7","60.0","-1"
"01/12/12 13:24:33","6.1902","26.8","213.56","51","60.03","-1"
"01/12/12 13:29:34","6.1918","11.1","212.41","18","60.0","-1"
"01/12/12 13:34:34","6.1932","14.4","212.66","71","60.07","-1"
"01/12/12 13:39:34","6.1946","11.3","212.46","291","60.03","-1"
"01/12/12 13:44:34","6.1959","12.8","212.95","5","60.03","-1"
"01/12/12 13:49:33","6.197","13.9","213.43","13","60.03","-1"
"01/12/12 13:54:34","6.1981","15.8","214.46","135","60.0","-2"
"01/12/12 13:59:33","6.1992","16.0","213.14","48","60.03","-2"
"01/12/12 14:04:33","6.2001","12.9","212.48","38","60.0","-2"
"01/12/12 14:09:34","6.2009","11.7","212.91","73","60.03","-2"
"01/12/12 14:14:33","6.2016","6.3","212.46","0","60.03","-2"
"01/12/12 14:19:36","6.2023","0.0","212.84","0","60.03","-2"
"01/12/12 14:24:33","6.2028","9.8","212.85","32","60.03","-2"
"01/12/12 14:29:35","6.2033","12.7","212.55","89","60.03","-2"
"01/12/12 14:34:34","6.2038","0.0","212.94","0","60.0","-2"
"01/12/12 14:39:37","6.2043","0.0","212.07","0","60.03","-2"
"01/12/12 14:44:40","6.2049","14.3","211.83","28","60.03","-2"
"01/12/12 14:49:35","6.2056","12.9","212.29","1","60.03","-2"
"01/12/12 14:54:33","6.2062","14.3","212.35","0","60.0","-3"
"01/12/12 14:59:33","6.2068","13.4","212.41","5","60.03","-3"
"01/12/12 15:04:34","6.2072","7.4","213.09","218","60.03","-3"
"01/12/12 15:09:33","6.2076","13.8","212.24","1","60.0","-3"
"01/13/12 08:39:37","6.2076","0.0","213.44","0","60.0","-6"
"01/13/12 08:44:34","6.2076","0.0","213.41","0","60.0","-5"
"01/13/12 08:49:34","6.2077","0.0","212.18","0","60.03","-5"
"01/13/12 09:14:37","6.2088","6.1","213.38","207","60.0","-4"
"01/13/12 09:19:36","6.2092","0.0","213.61","0","60.03","-4"
"01/13/12 09:24:33","6.2097","11.3","214.09","2","60.03","-3"
"01/13/12 09:29:36","6.2102","0.0","212.15","0","60.0","-3"
"01/13/12 09:34:37","6.2108","15.5","212.31","29","60.0","-3"
"01/13/12 09:39:34","6.2113","0.0","212.1","0","60.03","-3"
"01/13/12 09:44:34","6.2118","12.9","213.43","94","60.03","-3"
"01/13/12 09:49:35","6.2122","14.1","212.78","1","60.03","-3"
"01/13/12 09:54:37","6.2126","0.0","213.05","0","60.0","-3"
"01/13/12 09:59:38","6.2131","12.7","213.36","7","60.0","-3"
"01/13/12 10:04:36","6.2135","14.4","213.14","0","60.03","-3"
"01/13/12 10:09:40","6.2141","13.3","212.19","1","60.03","-3"
"01/13/12 10:14:36","6.2149","0.0","212.66","111","60.03","-3"
"01/13/12 10:19:33","6.2157","10.6","212.94","17","60.03","-3"
"01/13/12 10:24:38","6.2166","6.6","212.7","117","60.0","-3"
"01/13/12 10:29:37","6.2175","7.0","212.43","12","60.03","-3"
"01/13/12 10:34:33","6.2186","9.9","213.43","15","60.07","-3"
"01/13/12 10:39:35","6.2204","22.2","213.34","190","60.0","-2"
"01/13/12 10:44:34","6.2224","32.8","213.03","97","60.03","-2"
"01/13/12 10:49:34","6.2252","37.7","212.98","253","60.03","-2"
"01/13/12 10:54:33","6.2282","43.6","213.61","320","60.0","-2"
"01/13/12 10:59:34","6.2308","29.6","214.15","93","60.0","-2"
"01/13/12 11:04:33","6.2327","24.7","214.22","214","60.03","-2"
"01/13/12 11:09:33","6.2368","35.7","213.03","105","60.03","-1"
"01/13/12 11:14:34","6.2427","45.1","213.43","246","60.03","0"
"01/13/12 11:19:35","6.2454","25.0","213.09","29","60.03","0"
"01/13/12 11:24:34","6.247","18.4","214.03","255","60.03","-1"
"01/13/12 11:29:33","6.2488","30.7","213.83","156","60.03","-1"
"01/13/12 11:34:34","6.2508","25.0","212.69","26","60.03","-1"
"01/13/12 11:39:34","6.2525","30.6","213.07","25","60.03","-1"
"01/13/12 11:44:33","6.2549","35.2","213.82","185","60.03","-1"
"01/13/12 11:49:33","6.2574","28.6","213.59","268","60.03","-1"
"01/13/12 11:54:34","6.2599","27.6","213.44","86","60.07","-1"
"01/13/12 11:59:35","6.2618","24.6","213.46","119","60.03","-1"
"01/13/12 12:04:34","6.2634","13.5","212.59","22","60.07","-1"
"01/13/12 12:09:34","6.2654","30.4","212.23","222","60.0","-1"
"01/13/12 12:14:34","6.2673","12.1","212.86","27","60.03","-1"
"01/13/12 12:19:34","6.2691","21.2","212.25","30","60.07","-1"
"01/13/12 12:24:35","6.271","27.9","213.02","82","60.0","-1"
"01/13/12 12:29:33","6.2733","34.1","212.92","214","60.03","-1"
"01/13/12 12:34:34","6.2754","32.4","212.96","143","60.0","-1"
"01/13/12 12:39:35","6.2776","40.9","213.22","273","60.03","-1"
"01/13/12 12:44:35","6.2803","24.1","212.75","226","60.03","-1"
"01/13/12 12:49:34","6.2824","32.8","212.87","84","60.0","-1"
"01/13/12 12:54:33","6.286","47.3","213.71","280","60.07","0"
"01/13/12 12:59:34","6.2882","18.4","214.03","240","60.03","-1"
"01/13/12 13:04:34","6.29","24.4","213.75","150","60.03","-1"
"01/13/12 13:09:34","6.2913","9.8","213.06","6","60.03","-1"
"01/13/12 13:14:35","6.2927","23.4","213.83","108","60.03","-1"
"01/13/12 13:19:34","6.295","32.0","214.04","210","60.03","-1"
"01/13/12 13:24:34","6.2968","14.3","214.17","72","60.03","-1"
"01/13/12 13:29:35","6.298","27.6","213.82","113","60.03","-1"
"01/13/12 13:34:33","6.3001","18.3","213.23","266","60.0","-1"
"01/13/12 13:39:34","6.3016","12.4","214.04","213","60.0","-1"
"01/13/12 13:44:34","6.303","11.4","213.72","14","60.03","-1"
"01/13/12 13:49:34","6.3051","21.4","213.43","289","60.07","-1"
"01/13/12 13:54:34","6.3063","13.4","213.81","11","60.03","-1"
"01/13/12 13:59:35","6.3072","16.8","214.6","18","60.0","-1"
"01/13/12 14:04:35","6.3086","12.7","213.79","9","60.03","-1"
"01/13/12 14:09:34","6.3094","0.0","213.77","156","60.0","-1"
"01/13/12 14:14:34","6.3103","12.1","213.35","58","60.07","-2"
"01/13/12 14:19:35","6.311","15.4","214.16","22","60.0","-2"
"01/13/12 14:24:33","6.3118","11.8","213.2","1","60.03","-2"
"01/13/12 14:29:35","6.3123","0.0","213.93","0","60.03","-3"
"01/13/12 14:34:35","6.313","13.0","213.49","5","60.03","-3"
"01/13/12 14:39:40","6.3136","0.5","213.32","242","60.0","-3"
"01/13/12 14:44:34","6.3142","12.9","212.93","8","60.03","-3"
"01/14/12 09:14:36","6.3145","14.1","212.26","0","60.07","-4"
"01/14/12 09:19:35","6.3148","0.0","211.74","0","60.03","-3"
"01/14/12 09:24:35","6.3153","12.6","211.79","1","60.03","-3"
"01/14/12 09:29:36","6.3158","13.8","211.45","0","60.03","-3"
"01/14/12 09:34:39","6.3163","10.7","211.54","216","60.03","-3"
"01/14/12 09:39:34","6.3168","7.5","212.93","0","60.03","-2"
"01/14/12 09:44:39","6.3175","7.2","212.85","0","60.0","-2"
"01/14/12 09:49:38","6.3182","12.8","213.07","14","60.03","-2"
"01/14/12 09:54:36","6.3189","15.0","212.4","44","60.0","-1"
"01/14/12 09:59:39","6.3197","14.3","213.16","53","60.03","-1"
"01/14/12 10:04:36","6.3206","14.3","212.02","1","60.03","-1"
"01/14/12 10:09:36","6.3215","7.9","212.07","237","60.03","-1"
"01/14/12 10:14:35","6.3225","11.3","212.79","15","60.03","-1"
"01/14/12 10:19:36","6.3236","11.4","212.48","54","60.03","0"
"01/14/12 10:24:35","6.3247","12.1","213.29","3","60.03","0"
"01/14/12 10:29:36","6.3258","14.7","213.01","166","60.03","0"
"01/14/12 10:34:36","6.327","14.7","213.06","7","60.03","0"
"01/14/12 10:39:35","6.3282","16.3","213.08","8","60.0","1"
"01/14/12 10:44:34","6.3296","11.2","212.75","96","60.0","1"
"01/14/12 10:49:34","6.3311","20.1","212.71","246","60.07","2"
"01/14/12 10:54:35","6.3326","21.4","213.39","240","60.03","2"
"01/14/12 10:59:35","6.3342","15.6","212.61","50","60.0","2"
"01/14/12 11:04:34","6.336","13.6","212.42","159","60.03","2"
"01/14/12 11:09:35","6.3378","25.7","212.93","35","60.03","3"
"01/14/12 11:14:34","6.3398","30.9","212.21","194","60.03","3"
"01/14/12 11:19:35","6.3418","23.8","212.08","79","60.03","3"
"01/14/12 11:24:34","6.344","27.6","212.4","250","60.03","3"
"01/14/12 11:29:35","6.3463","34.5","212.13","160","60.03","3"
"01/14/12 11:34:36","6.3487","36.5","212.65","281","60.03","4"
"01/14/12 11:39:34","6.3513","39.7","212.07","296","60.0","4"
"01/14/12 11:44:34","6.3541","34.9","211.98","138","60.03","4"
"01/14/12 11:49:35","6.3568","40.2","212.52","286","60.03","5"
"01/14/12 11:54:35","6.3596","34.0","212.65","110","60.03","5"
"01/14/12 11:59:34","6.3628","38.6","212.15","189","60.0","5"
"01/14/12 12:04:35","6.3663","39.1","212.17","100","60.03","5"
"01/14/12 12:09:34","6.3697","41.3","212.68","300","60.07","5"
"01/14/12 12:14:34","6.3734","41.5","212.46","355","60.03","5"
"01/14/12 12:19:35","6.3772","57.3","212.54","119","60.0","5"
"01/14/12 12:24:35","6.3811","62.4","212.45","241","60.03","5"
"01/14/12 12:29:35","6.385","48.2","212.33","335","60.03","5"
"01/14/12 12:34:34","6.389","63.8","212.64","160","60.07","5"
"01/14/12 12:39:35","6.3928","55.8","212.92","213","60.03","5"
"01/14/12 12:44:35","6.3977","88.4","213.28","435","60.03","5"
"01/14/12 12:49:34","6.4048","107.0","213.35","516","60.03","6"
"01/14/12 12:54:34","6.4129","111.3","213.87","532","60.0","6"
"01/14/12 12:59:35","6.4213","92.2","213.56","453","60.03","6"
"01/14/12 13:04:36","6.4296","153.9","214.36","721","60.03","6"
"01/14/12 13:09:35","6.4395","98.3","214.13","475","60.07","6"
"01/14/12 13:14:35","6.4471","101.0","213.35","491","60.0","6"
"01/14/12 13:19:35","6.4566","132.6","214.28","624","60.03","6"
"01/14/12 13:24:35","6.4666","123.7","214.39","583","60.03","6"
"01/14/12 13:29:35","6.4769","196.6","216.51","890","60.0","6"
"01/14/12 13:34:35","6.4852","91.5","214.16","445","60.07","6"
"01/14/12 13:39:36","6.4938","154.5","214.44","718","60.03","6"
"01/14/12 13:44:34","6.5009","90.0","213.37","442","60.07","5"
"01/14/12 13:49:35","6.5076","108.3","215.01","519","60.03","5"
"01/14/12 13:54:35","6.5146","153.4","215.32","715","60.03","5"
"01/14/12 13:59:35","6.525","137.1","214.49","642","60.03","5"
"01/14/12 14:04:35","6.5327","47.9","213.26","229","60.03","4"
"01/14/12 14:09:34","6.5353","35.4","213.63","264","60.03","3"
"01/14/12 14:14:35","6.5381","35.4","212.62","324","60.03","2"
"01/14/12 14:19:35","6.5414","35.5","213.44","124","60.0","3"
"01/14/12 14:24:36","6.5446","39.6","213.43","215","60.03","3"
"01/14/12 14:29:35","6.5486","64.0","212.75","330","60.03","3"
"01/14/12 14:34:36","6.5527","41.6","213.39","297","60.07","2"
"01/14/12 14:39:34","6.5552","28.4","213.2","192","60.03","2"
"01/14/12 14:44:34","6.5578","40.6","212.41","273","60.03","2"
"01/14/12 14:49:35","6.5629","101.1","214.75","489","60.07","2"
"01/14/12 14:54:34","6.5677","33.6","213.32","250","60.07","2"
"01/14/12 14:59:34","6.5696","23.0","212.65","99","60.03","2"
"01/14/12 15:04:35","6.5712","12.6","212.02","112","60.03","1"
"01/14/12 15:09:35","6.5723","13.2","212.4","53","60.03","1"
"01/14/12 15:14:36","6.575","54.6","213.17","106","60.03","1"
"01/14/12 15:19:36","6.5765","12.5","212.66","194","60.03","1"
"01/14/12 15:24:36","6.5779","12.2","213.09","19","60.03","1"
"01/14/12 15:29:34","6.5793","17.0","212.95","11","60.0","0"
"01/14/12 15:34:35","6.5804","0.0","212.44","0","60.03","0"
"01/14/12 15:39:35","6.5809","0.0","212.54","0","60.03","0"
